Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251901,Holmbush Car Pk,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
251901,Holmbush Car Pk,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.33
251901,Holmbush Car Pk,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.52
251901,Holmbush Car Pk,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
251901,Holmbush Car Pk,2023-06-17T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
251901,Holmbush Car Pk,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
251901,Holmbush Car Pk,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
251901,Holmbush Car Pk,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.01
251901,Holmbush Car Pk,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.4
251901,Holmbush Car Pk,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
251901,Holmbush Car Pk,2023-06-17T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
251901,Holmbush Car Pk,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
251901,Holmbush Car Pk,2023-06-17T16:40:00.000+00:00,transformer,,Temperature,C,31.0
251901,Holmbush Car Pk,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
251901,Holmbush Car Pk,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
251901,Holmbush Car Pk,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
251901,Holmbush Car Pk,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
251901,Holmbush Car Pk,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
251901,Holmbush Car Pk,2023-06-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
251901,Holmbush Car Pk,2023-06-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
251901,Holmbush Car Pk,2023-06-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
251901,Holmbush Car Pk,2023-06-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,0.68
251901,Holmbush Car Pk,2023-06-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,0.12
251901,Holmbush Car Pk,2023-06-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,4.85
251901,Holmbush Car Pk,2023-06-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,21.0
251901,Holmbush Car Pk,2023-06-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-06-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
251901,Holmbush Car Pk,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
251901,Holmbush Car Pk,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
251901,Holmbush Car Pk,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.48
251901,Holmbush Car Pk,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.4
251901,Holmbush Car Pk,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
251901,Holmbush Car Pk,2023-06-17T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251901,Holmbush Car Pk,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
251901,Holmbush Car Pk,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
251901,Holmbush Car Pk,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.96
251901,Holmbush Car Pk,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.56
251901,Holmbush Car Pk,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
251901,Holmbush Car Pk,2023-06-17T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
251901,Holmbush Car Pk,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
251901,Holmbush Car Pk,2023-06-17T16:30:00.000+00:00,transformer,,Temperature,C,30.9
251901,Holmbush Car Pk,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
251901,Holmbush Car Pk,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
251901,Holmbush Car Pk,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
251901,Holmbush Car Pk,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
251901,Holmbush Car Pk,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
251901,Holmbush Car Pk,2023-06-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
251901,Holmbush Car Pk,2023-06-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
251901,Holmbush Car Pk,2023-06-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
251901,Holmbush Car Pk,2023-06-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,0.48
251901,Holmbush Car Pk,2023-06-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.15
251901,Holmbush Car Pk,2023-06-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,3.06
251901,Holmbush Car Pk,2023-06-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,18.9
251901,Holmbush Car Pk,2023-06-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-06-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
251901,Holmbush Car Pk,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
251901,Holmbush Car Pk,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
251901,Holmbush Car Pk,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.73
251901,Holmbush Car Pk,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.3
251901,Holmbush Car Pk,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
251901,Holmbush Car Pk,2023-06-17T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251901,Holmbush Car Pk,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
251901,Holmbush Car Pk,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
251901,Holmbush Car Pk,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
251901,Holmbush Car Pk,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.61
251901,Holmbush Car Pk,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.31
251901,Holmbush Car Pk,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.26
251901,Holmbush Car Pk,2023-06-17T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
251901,Holmbush Car Pk,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
251901,Holmbush Car Pk,2023-06-17T16:20:00.000+00:00,transformer,,Temperature,C,30.9
251901,Holmbush Car Pk,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
251901,Holmbush Car Pk,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
251901,Holmbush Car Pk,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
251901,Holmbush Car Pk,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
251901,Holmbush Car Pk,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
251901,Holmbush Car Pk,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
251901,Holmbush Car Pk,2023-06-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
251901,Holmbush Car Pk,2023-06-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
251901,Holmbush Car Pk,2023-06-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
251901,Holmbush Car Pk,2023-06-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,0.88
251901,Holmbush Car Pk,2023-06-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.01
251901,Holmbush Car Pk,2023-06-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,4.51
251901,Holmbush Car Pk,2023-06-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,23.4
251901,Holmbush Car Pk,2023-06-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-06-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-06-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
251901,Holmbush Car Pk,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
251901,Holmbush Car Pk,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
251901,Holmbush Car Pk,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.64
251901,Holmbush Car Pk,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.37
251901,Holmbush Car Pk,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
251901,Holmbush Car Pk,2023-06-17T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251901,Holmbush Car Pk,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
251901,Holmbush Car Pk,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
251901,Holmbush Car Pk,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
251901,Holmbush Car Pk,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.7
251901,Holmbush Car Pk,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.07
251901,Holmbush Car Pk,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.08
251901,Holmbush Car Pk,2023-06-17T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
251901,Holmbush Car Pk,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
251901,Holmbush Car Pk,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
251901,Holmbush Car Pk,2023-06-17T16:10:00.000+00:00,transformer,,Temperature,C,30.9
251901,Holmbush Car Pk,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
251901,Holmbush Car Pk,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
251901,Holmbush Car Pk,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
251901,Holmbush Car Pk,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
251901,Holmbush Car Pk,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
251901,Holmbush Car Pk,2023-06-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
251901,Holmbush Car Pk,2023-06-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
251901,Holmbush Car Pk,2023-06-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
251901,Holmbush Car Pk,2023-06-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,0.07
251901,Holmbush Car Pk,2023-06-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.71
251901,Holmbush Car Pk,2023-06-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,5.02
251901,Holmbush Car Pk,2023-06-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
251901,Holmbush Car Pk,2023-06-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-06-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
251901,Holmbush Car Pk,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
251901,Holmbush Car Pk,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
251901,Holmbush Car Pk,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
251901,Holmbush Car Pk,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.74
251901,Holmbush Car Pk,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.52
251901,Holmbush Car Pk,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.42
251901,Holmbush Car Pk,2023-06-17T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
251901,Holmbush Car Pk,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251901,Holmbush Car Pk,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
251901,Holmbush Car Pk,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
251901,Holmbush Car Pk,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
251901,Holmbush Car Pk,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
251901,Holmbush Car Pk,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.15
251901,Holmbush Car Pk,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.63
251901,Holmbush Car Pk,2023-06-17T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
251901,Holmbush Car Pk,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
251901,Holmbush Car Pk,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
251901,Holmbush Car Pk,2023-06-17T16:00:00.000+00:00,transformer,,Temperature,C,30.9
251901,Holmbush Car Pk,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
251901,Holmbush Car Pk,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
251901,Holmbush Car Pk,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
251901,Holmbush Car Pk,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
251901,Holmbush Car Pk,2023-06-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
251901,Holmbush Car Pk,2023-06-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
251901,Holmbush Car Pk,2023-06-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
251901,Holmbush Car Pk,2023-06-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,0.79
251901,Holmbush Car Pk,2023-06-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.63
251901,Holmbush Car Pk,2023-06-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,6.05
251901,Holmbush Car Pk,2023-06-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,29.2
251901,Holmbush Car Pk,2023-06-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-06-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
251901,Holmbush Car Pk,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
251901,Holmbush Car Pk,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
251901,Holmbush Car Pk,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.68
251901,Holmbush Car Pk,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.39
251901,Holmbush Car Pk,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
251901,Holmbush Car Pk,2023-06-17T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251901,Holmbush Car Pk,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
251901,Holmbush Car Pk,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
251901,Holmbush Car Pk,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.07
251901,Holmbush Car Pk,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.21
251901,Holmbush Car Pk,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
251901,Holmbush Car Pk,2023-06-17T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
251901,Holmbush Car Pk,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
251901,Holmbush Car Pk,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
251901,Holmbush Car Pk,2023-06-17T15:50:00.000+00:00,transformer,,Temperature,C,30.9
251901,Holmbush Car Pk,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
251901,Holmbush Car Pk,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
251901,Holmbush Car Pk,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
251901,Holmbush Car Pk,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
251901,Holmbush Car Pk,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
251901,Holmbush Car Pk,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
251901,Holmbush Car Pk,2023-06-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
251901,Holmbush Car Pk,2023-06-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
251901,Holmbush Car Pk,2023-06-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
251901,Holmbush Car Pk,2023-06-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.6
251901,Holmbush Car Pk,2023-06-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.82
251901,Holmbush Car Pk,2023-06-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,2.54
251901,Holmbush Car Pk,2023-06-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,20.2
251901,Holmbush Car Pk,2023-06-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.7
251901,Holmbush Car Pk,2023-06-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
251901,Holmbush Car Pk,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
251901,Holmbush Car Pk,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
251901,Holmbush Car Pk,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.91
251901,Holmbush Car Pk,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.23
251901,Holmbush Car Pk,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.15
251901,Holmbush Car Pk,2023-06-17T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
251901,Holmbush Car Pk,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
251901,Holmbush Car Pk,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
251901,Holmbush Car Pk,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
251901,Holmbush Car Pk,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
251901,Holmbush Car Pk,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.93
251901,Holmbush Car Pk,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.44
251901,Holmbush Car Pk,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
251901,Holmbush Car Pk,2023-06-17T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
251901,Holmbush Car Pk,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
251901,Holmbush Car Pk,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-17T15:40:00.000+00:00,transformer,,Temperature,C,30.9
251901,Holmbush Car Pk,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
251901,Holmbush Car Pk,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
251901,Holmbush Car Pk,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
251901,Holmbush Car Pk,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
251901,Holmbush Car Pk,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
251901,Holmbush Car Pk,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
251901,Holmbush Car Pk,2023-06-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
251901,Holmbush Car Pk,2023-06-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
251901,Holmbush Car Pk,2023-06-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
251901,Holmbush Car Pk,2023-06-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.99
251901,Holmbush Car Pk,2023-06-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.21
251901,Holmbush Car Pk,2023-06-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,0.79
251901,Holmbush Car Pk,2023-06-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,15.1
251901,Holmbush Car Pk,2023-06-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.0
251901,Holmbush Car Pk,2023-06-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,8.4
251901,Holmbush Car Pk,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
251901,Holmbush Car Pk,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
251901,Holmbush Car Pk,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.43
251901,Holmbush Car Pk,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.2
251901,Holmbush Car Pk,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.38
251901,Holmbush Car Pk,2023-06-17T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
251901,Holmbush Car Pk,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
251901,Holmbush Car Pk,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
251901,Holmbush Car Pk,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
251901,Holmbush Car Pk,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
251901,Holmbush Car Pk,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.63
251901,Holmbush Car Pk,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.91
251901,Holmbush Car Pk,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
251901,Holmbush Car Pk,2023-06-17T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
251901,Holmbush Car Pk,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
251901,Holmbush Car Pk,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
251901,Holmbush Car Pk,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
251901,Holmbush Car Pk,2023-06-17T15:30:00.000+00:00,transformer,,Temperature,C,30.9
251901,Holmbush Car Pk,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
251901,Holmbush Car Pk,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
251901,Holmbush Car Pk,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
251901,Holmbush Car Pk,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
251901,Holmbush Car Pk,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
251901,Holmbush Car Pk,2023-06-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
251901,Holmbush Car Pk,2023-06-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
251901,Holmbush Car Pk,2023-06-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
251901,Holmbush Car Pk,2023-06-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.8
251901,Holmbush Car Pk,2023-06-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.7
251901,Holmbush Car Pk,2023-06-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,1.15
251901,Holmbush Car Pk,2023-06-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,19.3
251901,Holmbush Car Pk,2023-06-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.7
251901,Holmbush Car Pk,2023-06-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.0
251901,Holmbush Car Pk,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
251901,Holmbush Car Pk,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
251901,Holmbush Car Pk,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.01
251901,Holmbush Car Pk,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.22
251901,Holmbush Car Pk,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.4
251901,Holmbush Car Pk,2023-06-17T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
251901,Holmbush Car Pk,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
251901,Holmbush Car Pk,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
251901,Holmbush Car Pk,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
251901,Holmbush Car Pk,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
251901,Holmbush Car Pk,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.88
251901,Holmbush Car Pk,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
251901,Holmbush Car Pk,2023-06-17T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
251901,Holmbush Car Pk,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
251901,Holmbush Car Pk,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
251901,Holmbush Car Pk,2023-06-17T15:20:00.000+00:00,transformer,,Temperature,C,30.8
251901,Holmbush Car Pk,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
251901,Holmbush Car Pk,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
251901,Holmbush Car Pk,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
251901,Holmbush Car Pk,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
251901,Holmbush Car Pk,2023-06-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
251901,Holmbush Car Pk,2023-06-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
251901,Holmbush Car Pk,2023-06-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
251901,Holmbush Car Pk,2023-06-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.76
251901,Holmbush Car Pk,2023-06-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.66
251901,Holmbush Car Pk,2023-06-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.32
251901,Holmbush Car Pk,2023-06-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,10.5
251901,Holmbush Car Pk,2023-06-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-06-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
251901,Holmbush Car Pk,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
251901,Holmbush Car Pk,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.53
251901,Holmbush Car Pk,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
251901,Holmbush Car Pk,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
251901,Holmbush Car Pk,2023-06-17T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
251901,Holmbush Car Pk,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
251901,Holmbush Car Pk,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
251901,Holmbush Car Pk,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
251901,Holmbush Car Pk,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
251901,Holmbush Car Pk,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.41
251901,Holmbush Car Pk,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
251901,Holmbush Car Pk,2023-06-17T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
251901,Holmbush Car Pk,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
251901,Holmbush Car Pk,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
251901,Holmbush Car Pk,2023-06-17T15:10:00.000+00:00,transformer,,Temperature,C,30.8
251901,Holmbush Car Pk,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
251901,Holmbush Car Pk,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
251901,Holmbush Car Pk,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
251901,Holmbush Car Pk,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
251901,Holmbush Car Pk,2023-06-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
251901,Holmbush Car Pk,2023-06-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
251901,Holmbush Car Pk,2023-06-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
251901,Holmbush Car Pk,2023-06-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.62
251901,Holmbush Car Pk,2023-06-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.13
251901,Holmbush Car Pk,2023-06-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.08
251901,Holmbush Car Pk,2023-06-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,13.2
251901,Holmbush Car Pk,2023-06-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.5
251901,Holmbush Car Pk,2023-06-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
251901,Holmbush Car Pk,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
251901,Holmbush Car Pk,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.65
251901,Holmbush Car Pk,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.3
251901,Holmbush Car Pk,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.64
251901,Holmbush Car Pk,2023-06-17T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
251901,Holmbush Car Pk,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
251901,Holmbush Car Pk,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
251901,Holmbush Car Pk,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
251901,Holmbush Car Pk,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
251901,Holmbush Car Pk,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
251901,Holmbush Car Pk,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.24
251901,Holmbush Car Pk,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.24
251901,Holmbush Car Pk,2023-06-17T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
251901,Holmbush Car Pk,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
251901,Holmbush Car Pk,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
251901,Holmbush Car Pk,2023-06-17T15:00:00.000+00:00,transformer,,Temperature,C,30.8
251901,Holmbush Car Pk,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
251901,Holmbush Car Pk,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
251901,Holmbush Car Pk,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
251901,Holmbush Car Pk,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
251901,Holmbush Car Pk,2023-06-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
251901,Holmbush Car Pk,2023-06-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
251901,Holmbush Car Pk,2023-06-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
251901,Holmbush Car Pk,2023-06-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.36
251901,Holmbush Car Pk,2023-06-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.95
251901,Holmbush Car Pk,2023-06-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.4
251901,Holmbush Car Pk,2023-06-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,11.0
251901,Holmbush Car Pk,2023-06-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.4
251901,Holmbush Car Pk,2023-06-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.0
251901,Holmbush Car Pk,2023-06-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
251901,Holmbush Car Pk,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
251901,Holmbush Car Pk,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.6
251901,Holmbush Car Pk,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
251901,Holmbush Car Pk,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
251901,Holmbush Car Pk,2023-06-17T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
251901,Holmbush Car Pk,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
251901,Holmbush Car Pk,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
251901,Holmbush Car Pk,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
251901,Holmbush Car Pk,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
251901,Holmbush Car Pk,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.94
251901,Holmbush Car Pk,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.11
251901,Holmbush Car Pk,2023-06-17T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
251901,Holmbush Car Pk,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
251901,Holmbush Car Pk,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
251901,Holmbush Car Pk,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
251901,Holmbush Car Pk,2023-06-17T14:50:00.000+00:00,transformer,,Temperature,C,30.8
251901,Holmbush Car Pk,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
251901,Holmbush Car Pk,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
251901,Holmbush Car Pk,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
251901,Holmbush Car Pk,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
251901,Holmbush Car Pk,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
251901,Holmbush Car Pk,2023-06-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
251901,Holmbush Car Pk,2023-06-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
251901,Holmbush Car Pk,2023-06-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
251901,Holmbush Car Pk,2023-06-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.7
251901,Holmbush Car Pk,2023-06-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.84
251901,Holmbush Car Pk,2023-06-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,0.34
251901,Holmbush Car Pk,2023-06-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,12.8
251901,Holmbush Car Pk,2023-06-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.2
251901,Holmbush Car Pk,2023-06-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
251901,Holmbush Car Pk,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
251901,Holmbush Car Pk,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.11
251901,Holmbush Car Pk,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.7
251901,Holmbush Car Pk,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.56
251901,Holmbush Car Pk,2023-06-17T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
251901,Holmbush Car Pk,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
251901,Holmbush Car Pk,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
251901,Holmbush Car Pk,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
251901,Holmbush Car Pk,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
251901,Holmbush Car Pk,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.54
251901,Holmbush Car Pk,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.46
251901,Holmbush Car Pk,2023-06-17T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
251901,Holmbush Car Pk,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
251901,Holmbush Car Pk,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
251901,Holmbush Car Pk,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
251901,Holmbush Car Pk,2023-06-17T14:40:00.000+00:00,transformer,,Temperature,C,30.8
251901,Holmbush Car Pk,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
251901,Holmbush Car Pk,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
251901,Holmbush Car Pk,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
251901,Holmbush Car Pk,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
251901,Holmbush Car Pk,2023-06-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
251901,Holmbush Car Pk,2023-06-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
251901,Holmbush Car Pk,2023-06-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
251901,Holmbush Car Pk,2023-06-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.83
251901,Holmbush Car Pk,2023-06-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.85
251901,Holmbush Car Pk,2023-06-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.02
251901,Holmbush Car Pk,2023-06-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,11.4
251901,Holmbush Car Pk,2023-06-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.6
251901,Holmbush Car Pk,2023-06-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.7
251901,Holmbush Car Pk,2023-06-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
251901,Holmbush Car Pk,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
251901,Holmbush Car Pk,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.46
251901,Holmbush Car Pk,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
251901,Holmbush Car Pk,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.65
251901,Holmbush Car Pk,2023-06-17T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
251901,Holmbush Car Pk,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
251901,Holmbush Car Pk,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
251901,Holmbush Car Pk,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
251901,Holmbush Car Pk,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
251901,Holmbush Car Pk,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.85
251901,Holmbush Car Pk,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.28
251901,Holmbush Car Pk,2023-06-17T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
251901,Holmbush Car Pk,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
251901,Holmbush Car Pk,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
251901,Holmbush Car Pk,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
251901,Holmbush Car Pk,2023-06-17T14:30:00.000+00:00,transformer,,Temperature,C,30.8
251901,Holmbush Car Pk,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
251901,Holmbush Car Pk,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
251901,Holmbush Car Pk,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
251901,Holmbush Car Pk,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
251901,Holmbush Car Pk,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
251901,Holmbush Car Pk,2023-06-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
251901,Holmbush Car Pk,2023-06-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
251901,Holmbush Car Pk,2023-06-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
251901,Holmbush Car Pk,2023-06-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.2
251901,Holmbush Car Pk,2023-06-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.41
251901,Holmbush Car Pk,2023-06-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.93
251901,Holmbush Car Pk,2023-06-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,9.7
251901,Holmbush Car Pk,2023-06-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.3
251901,Holmbush Car Pk,2023-06-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
251901,Holmbush Car Pk,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.44
251901,Holmbush Car Pk,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
251901,Holmbush Car Pk,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.22
251901,Holmbush Car Pk,2023-06-17T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
251901,Holmbush Car Pk,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
251901,Holmbush Car Pk,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
251901,Holmbush Car Pk,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
251901,Holmbush Car Pk,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
251901,Holmbush Car Pk,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
251901,Holmbush Car Pk,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
251901,Holmbush Car Pk,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.99
251901,Holmbush Car Pk,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.64
251901,Holmbush Car Pk,2023-06-17T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
251901,Holmbush Car Pk,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
251901,Holmbush Car Pk,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
251901,Holmbush Car Pk,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
251901,Holmbush Car Pk,2023-06-17T14:20:00.000+00:00,transformer,,Temperature,C,30.7
251901,Holmbush Car Pk,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
