Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251901,Holmbush Car Pk,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
251901,Holmbush Car Pk,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
251901,Holmbush Car Pk,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
251901,Holmbush Car Pk,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
251901,Holmbush Car Pk,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
251901,Holmbush Car Pk,2023-06-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
251901,Holmbush Car Pk,2023-06-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
251901,Holmbush Car Pk,2023-06-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
251901,Holmbush Car Pk,2023-06-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.06
251901,Holmbush Car Pk,2023-06-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.01
251901,Holmbush Car Pk,2023-06-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.86
251901,Holmbush Car Pk,2023-06-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,13.3
251901,Holmbush Car Pk,2023-06-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
251901,Holmbush Car Pk,2023-06-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.0
251901,Holmbush Car Pk,2023-06-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.4
251901,Holmbush Car Pk,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
251901,Holmbush Car Pk,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.0
251901,Holmbush Car Pk,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.46
251901,Holmbush Car Pk,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
251901,Holmbush Car Pk,2023-06-17T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
251901,Holmbush Car Pk,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
251901,Holmbush Car Pk,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
251901,Holmbush Car Pk,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
251901,Holmbush Car Pk,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
251901,Holmbush Car Pk,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
251901,Holmbush Car Pk,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.63
251901,Holmbush Car Pk,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.55
251901,Holmbush Car Pk,2023-06-17T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
251901,Holmbush Car Pk,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
251901,Holmbush Car Pk,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
251901,Holmbush Car Pk,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
251901,Holmbush Car Pk,2023-06-17T14:10:00.000+00:00,transformer,,Temperature,C,30.7
251901,Holmbush Car Pk,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
251901,Holmbush Car Pk,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
251901,Holmbush Car Pk,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
251901,Holmbush Car Pk,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
251901,Holmbush Car Pk,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
251901,Holmbush Car Pk,2023-06-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
251901,Holmbush Car Pk,2023-06-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
251901,Holmbush Car Pk,2023-06-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
251901,Holmbush Car Pk,2023-06-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.12
251901,Holmbush Car Pk,2023-06-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.17
251901,Holmbush Car Pk,2023-06-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.3
251901,Holmbush Car Pk,2023-06-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,15.7
251901,Holmbush Car Pk,2023-06-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
251901,Holmbush Car Pk,2023-06-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
251901,Holmbush Car Pk,2023-06-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
251901,Holmbush Car Pk,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
251901,Holmbush Car Pk,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.9
251901,Holmbush Car Pk,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.48
251901,Holmbush Car Pk,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.49
251901,Holmbush Car Pk,2023-06-17T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
251901,Holmbush Car Pk,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
251901,Holmbush Car Pk,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251901,Holmbush Car Pk,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
251901,Holmbush Car Pk,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
251901,Holmbush Car Pk,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
251901,Holmbush Car Pk,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.81
251901,Holmbush Car Pk,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.48
251901,Holmbush Car Pk,2023-06-17T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
251901,Holmbush Car Pk,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
251901,Holmbush Car Pk,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
251901,Holmbush Car Pk,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-17T14:00:00.000+00:00,transformer,,Temperature,C,30.6
251901,Holmbush Car Pk,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
251901,Holmbush Car Pk,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
251901,Holmbush Car Pk,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
251901,Holmbush Car Pk,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
251901,Holmbush Car Pk,2023-06-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
251901,Holmbush Car Pk,2023-06-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
251901,Holmbush Car Pk,2023-06-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
251901,Holmbush Car Pk,2023-06-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.07
251901,Holmbush Car Pk,2023-06-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.33
251901,Holmbush Car Pk,2023-06-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,0.01
251901,Holmbush Car Pk,2023-06-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,16.8
251901,Holmbush Car Pk,2023-06-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.8
251901,Holmbush Car Pk,2023-06-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
251901,Holmbush Car Pk,2023-06-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
251901,Holmbush Car Pk,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
251901,Holmbush Car Pk,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.2
251901,Holmbush Car Pk,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.87
251901,Holmbush Car Pk,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.69
251901,Holmbush Car Pk,2023-06-17T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
251901,Holmbush Car Pk,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
251901,Holmbush Car Pk,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
251901,Holmbush Car Pk,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
251901,Holmbush Car Pk,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
251901,Holmbush Car Pk,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.08
251901,Holmbush Car Pk,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.95
251901,Holmbush Car Pk,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.53
251901,Holmbush Car Pk,2023-06-17T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
251901,Holmbush Car Pk,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
251901,Holmbush Car Pk,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
251901,Holmbush Car Pk,2023-06-17T13:50:00.000+00:00,transformer,,Temperature,C,30.6
251901,Holmbush Car Pk,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
251901,Holmbush Car Pk,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
251901,Holmbush Car Pk,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
251901,Holmbush Car Pk,2023-06-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
251901,Holmbush Car Pk,2023-06-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
251901,Holmbush Car Pk,2023-06-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
251901,Holmbush Car Pk,2023-06-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.11
251901,Holmbush Car Pk,2023-06-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.09
251901,Holmbush Car Pk,2023-06-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.22
251901,Holmbush Car Pk,2023-06-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,12.7
251901,Holmbush Car Pk,2023-06-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.5
251901,Holmbush Car Pk,2023-06-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
251901,Holmbush Car Pk,2023-06-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
251901,Holmbush Car Pk,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
251901,Holmbush Car Pk,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
251901,Holmbush Car Pk,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.09
251901,Holmbush Car Pk,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
251901,Holmbush Car Pk,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.61
251901,Holmbush Car Pk,2023-06-17T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
251901,Holmbush Car Pk,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
251901,Holmbush Car Pk,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
251901,Holmbush Car Pk,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
251901,Holmbush Car Pk,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
251901,Holmbush Car Pk,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
251901,Holmbush Car Pk,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
251901,Holmbush Car Pk,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.36
251901,Holmbush Car Pk,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.45
251901,Holmbush Car Pk,2023-06-17T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
251901,Holmbush Car Pk,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
251901,Holmbush Car Pk,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
251901,Holmbush Car Pk,2023-06-17T13:40:00.000+00:00,transformer,,Temperature,C,30.6
251901,Holmbush Car Pk,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
251901,Holmbush Car Pk,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
251901,Holmbush Car Pk,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
251901,Holmbush Car Pk,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
251901,Holmbush Car Pk,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
251901,Holmbush Car Pk,2023-06-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
251901,Holmbush Car Pk,2023-06-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
251901,Holmbush Car Pk,2023-06-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
251901,Holmbush Car Pk,2023-06-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.15
251901,Holmbush Car Pk,2023-06-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.52
251901,Holmbush Car Pk,2023-06-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.07
251901,Holmbush Car Pk,2023-06-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-06-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-06-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
251901,Holmbush Car Pk,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
251901,Holmbush Car Pk,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
251901,Holmbush Car Pk,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.61
251901,Holmbush Car Pk,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
251901,Holmbush Car Pk,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
251901,Holmbush Car Pk,2023-06-17T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
251901,Holmbush Car Pk,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
251901,Holmbush Car Pk,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
251901,Holmbush Car Pk,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
251901,Holmbush Car Pk,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
251901,Holmbush Car Pk,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.28
251901,Holmbush Car Pk,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.17
251901,Holmbush Car Pk,2023-06-17T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
251901,Holmbush Car Pk,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
251901,Holmbush Car Pk,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
251901,Holmbush Car Pk,2023-06-17T13:30:00.000+00:00,transformer,,Temperature,C,30.6
251901,Holmbush Car Pk,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
251901,Holmbush Car Pk,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
251901,Holmbush Car Pk,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
251901,Holmbush Car Pk,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
251901,Holmbush Car Pk,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
251901,Holmbush Car Pk,2023-06-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
251901,Holmbush Car Pk,2023-06-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
251901,Holmbush Car Pk,2023-06-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
251901,Holmbush Car Pk,2023-06-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.22
251901,Holmbush Car Pk,2023-06-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.28
251901,Holmbush Car Pk,2023-06-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.09
251901,Holmbush Car Pk,2023-06-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,11.9
251901,Holmbush Car Pk,2023-06-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-06-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.2
251901,Holmbush Car Pk,2023-06-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
251901,Holmbush Car Pk,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
251901,Holmbush Car Pk,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.63
251901,Holmbush Car Pk,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
251901,Holmbush Car Pk,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
251901,Holmbush Car Pk,2023-06-17T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
251901,Holmbush Car Pk,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
251901,Holmbush Car Pk,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
251901,Holmbush Car Pk,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
251901,Holmbush Car Pk,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
251901,Holmbush Car Pk,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
251901,Holmbush Car Pk,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.59
251901,Holmbush Car Pk,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.17
251901,Holmbush Car Pk,2023-06-17T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
251901,Holmbush Car Pk,2023-06-17T13:20:00.000+00:00,transformer,,Temperature,C,30.5
251901,Holmbush Car Pk,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
251901,Holmbush Car Pk,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
251901,Holmbush Car Pk,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
251901,Holmbush Car Pk,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
251901,Holmbush Car Pk,2023-06-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
251901,Holmbush Car Pk,2023-06-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
251901,Holmbush Car Pk,2023-06-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
251901,Holmbush Car Pk,2023-06-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.16
251901,Holmbush Car Pk,2023-06-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,0.29
251901,Holmbush Car Pk,2023-06-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,0.64
251901,Holmbush Car Pk,2023-06-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,12.9
251901,Holmbush Car Pk,2023-06-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-06-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
251901,Holmbush Car Pk,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.37
251901,Holmbush Car Pk,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.48
251901,Holmbush Car Pk,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
251901,Holmbush Car Pk,2023-06-17T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
251901,Holmbush Car Pk,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
251901,Holmbush Car Pk,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251901,Holmbush Car Pk,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
251901,Holmbush Car Pk,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
251901,Holmbush Car Pk,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
251901,Holmbush Car Pk,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.95
251901,Holmbush Car Pk,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.27
251901,Holmbush Car Pk,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.39
251901,Holmbush Car Pk,2023-06-17T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
251901,Holmbush Car Pk,2023-06-17T13:10:00.000+00:00,transformer,,Temperature,C,30.5
251901,Holmbush Car Pk,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
251901,Holmbush Car Pk,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
251901,Holmbush Car Pk,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
251901,Holmbush Car Pk,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
251901,Holmbush Car Pk,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
251901,Holmbush Car Pk,2023-06-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
251901,Holmbush Car Pk,2023-06-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
251901,Holmbush Car Pk,2023-06-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.42
251901,Holmbush Car Pk,2023-06-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,0.22
251901,Holmbush Car Pk,2023-06-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,0.53
251901,Holmbush Car Pk,2023-06-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,15.0
251901,Holmbush Car Pk,2023-06-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
251901,Holmbush Car Pk,2023-06-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-06-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
251901,Holmbush Car Pk,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
251901,Holmbush Car Pk,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.81
251901,Holmbush Car Pk,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.43
251901,Holmbush Car Pk,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.17
251901,Holmbush Car Pk,2023-06-17T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
251901,Holmbush Car Pk,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
251901,Holmbush Car Pk,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251901,Holmbush Car Pk,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
251901,Holmbush Car Pk,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
251901,Holmbush Car Pk,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.95
251901,Holmbush Car Pk,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.11
251901,Holmbush Car Pk,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.76
251901,Holmbush Car Pk,2023-06-17T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
251901,Holmbush Car Pk,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-17T13:00:00.000+00:00,transformer,,Temperature,C,30.5
251901,Holmbush Car Pk,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
251901,Holmbush Car Pk,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
251901,Holmbush Car Pk,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
251901,Holmbush Car Pk,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
251901,Holmbush Car Pk,2023-06-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
251901,Holmbush Car Pk,2023-06-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
251901,Holmbush Car Pk,2023-06-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
251901,Holmbush Car Pk,2023-06-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.86
251901,Holmbush Car Pk,2023-06-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.68
251901,Holmbush Car Pk,2023-06-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.92
251901,Holmbush Car Pk,2023-06-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,14.5
251901,Holmbush Car Pk,2023-06-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
251901,Holmbush Car Pk,2023-06-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-06-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
251901,Holmbush Car Pk,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
251901,Holmbush Car Pk,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.33
251901,Holmbush Car Pk,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
251901,Holmbush Car Pk,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.63
251901,Holmbush Car Pk,2023-06-17T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
251901,Holmbush Car Pk,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
251901,Holmbush Car Pk,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
251901,Holmbush Car Pk,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
251901,Holmbush Car Pk,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
251901,Holmbush Car Pk,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.08
251901,Holmbush Car Pk,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.38
251901,Holmbush Car Pk,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.93
251901,Holmbush Car Pk,2023-06-17T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
251901,Holmbush Car Pk,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
251901,Holmbush Car Pk,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-17T12:50:00.000+00:00,transformer,,Temperature,C,30.4
251901,Holmbush Car Pk,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
251901,Holmbush Car Pk,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
251901,Holmbush Car Pk,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
251901,Holmbush Car Pk,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
251901,Holmbush Car Pk,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
251901,Holmbush Car Pk,2023-06-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
251901,Holmbush Car Pk,2023-06-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
251901,Holmbush Car Pk,2023-06-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
251901,Holmbush Car Pk,2023-06-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.25
251901,Holmbush Car Pk,2023-06-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.09
251901,Holmbush Car Pk,2023-06-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.56
251901,Holmbush Car Pk,2023-06-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,14.2
251901,Holmbush Car Pk,2023-06-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
251901,Holmbush Car Pk,2023-06-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
251901,Holmbush Car Pk,2023-06-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,9.9
251901,Holmbush Car Pk,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
251901,Holmbush Car Pk,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.31
251901,Holmbush Car Pk,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.3
251901,Holmbush Car Pk,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.25
251901,Holmbush Car Pk,2023-06-17T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
251901,Holmbush Car Pk,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
251901,Holmbush Car Pk,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251901,Holmbush Car Pk,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
251901,Holmbush Car Pk,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
251901,Holmbush Car Pk,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
251901,Holmbush Car Pk,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
251901,Holmbush Car Pk,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.23
251901,Holmbush Car Pk,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
251901,Holmbush Car Pk,2023-06-17T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
251901,Holmbush Car Pk,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
251901,Holmbush Car Pk,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
251901,Holmbush Car Pk,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-17T12:40:00.000+00:00,transformer,,Temperature,C,30.4
251901,Holmbush Car Pk,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
251901,Holmbush Car Pk,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
251901,Holmbush Car Pk,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
251901,Holmbush Car Pk,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
251901,Holmbush Car Pk,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
251901,Holmbush Car Pk,2023-06-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
251901,Holmbush Car Pk,2023-06-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
251901,Holmbush Car Pk,2023-06-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
251901,Holmbush Car Pk,2023-06-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.46
251901,Holmbush Car Pk,2023-06-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.92
251901,Holmbush Car Pk,2023-06-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,1.05
251901,Holmbush Car Pk,2023-06-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,22.4
251901,Holmbush Car Pk,2023-06-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
251901,Holmbush Car Pk,2023-06-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
251901,Holmbush Car Pk,2023-06-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
251901,Holmbush Car Pk,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.87
251901,Holmbush Car Pk,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.91
251901,Holmbush Car Pk,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.57
251901,Holmbush Car Pk,2023-06-17T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
251901,Holmbush Car Pk,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
251901,Holmbush Car Pk,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
251901,Holmbush Car Pk,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
251901,Holmbush Car Pk,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
251901,Holmbush Car Pk,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
251901,Holmbush Car Pk,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
251901,Holmbush Car Pk,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.56
251901,Holmbush Car Pk,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
251901,Holmbush Car Pk,2023-06-17T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
251901,Holmbush Car Pk,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
251901,Holmbush Car Pk,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-06-17T12:30:00.000+00:00,transformer,,Temperature,C,30.4
251901,Holmbush Car Pk,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
251901,Holmbush Car Pk,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
251901,Holmbush Car Pk,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
251901,Holmbush Car Pk,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
251901,Holmbush Car Pk,2023-06-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
251901,Holmbush Car Pk,2023-06-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
251901,Holmbush Car Pk,2023-06-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
251901,Holmbush Car Pk,2023-06-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.98
251901,Holmbush Car Pk,2023-06-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.66
251901,Holmbush Car Pk,2023-06-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,0.27
251901,Holmbush Car Pk,2023-06-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,22.4
251901,Holmbush Car Pk,2023-06-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
251901,Holmbush Car Pk,2023-06-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
251901,Holmbush Car Pk,2023-06-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
251901,Holmbush Car Pk,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
251901,Holmbush Car Pk,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.73
251901,Holmbush Car Pk,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.72
251901,Holmbush Car Pk,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.8
251901,Holmbush Car Pk,2023-06-17T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
251901,Holmbush Car Pk,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
251901,Holmbush Car Pk,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
251901,Holmbush Car Pk,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
251901,Holmbush Car Pk,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
251901,Holmbush Car Pk,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.1
251901,Holmbush Car Pk,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.12
251901,Holmbush Car Pk,2023-06-17T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
251901,Holmbush Car Pk,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
251901,Holmbush Car Pk,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
251901,Holmbush Car Pk,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-17T12:20:00.000+00:00,transformer,,Temperature,C,30.3
251901,Holmbush Car Pk,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
251901,Holmbush Car Pk,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
251901,Holmbush Car Pk,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
251901,Holmbush Car Pk,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
251901,Holmbush Car Pk,2023-06-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
251901,Holmbush Car Pk,2023-06-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
251901,Holmbush Car Pk,2023-06-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
251901,Holmbush Car Pk,2023-06-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.85
251901,Holmbush Car Pk,2023-06-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.38
251901,Holmbush Car Pk,2023-06-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.92
251901,Holmbush Car Pk,2023-06-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,15.0
251901,Holmbush Car Pk,2023-06-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
251901,Holmbush Car Pk,2023-06-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.7
251901,Holmbush Car Pk,2023-06-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.1
251901,Holmbush Car Pk,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
251901,Holmbush Car Pk,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
251901,Holmbush Car Pk,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.1
251901,Holmbush Car Pk,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
251901,Holmbush Car Pk,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.33
251901,Holmbush Car Pk,2023-06-17T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
251901,Holmbush Car Pk,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
251901,Holmbush Car Pk,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
251901,Holmbush Car Pk,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
251901,Holmbush Car Pk,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
251901,Holmbush Car Pk,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
251901,Holmbush Car Pk,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.22
251901,Holmbush Car Pk,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.66
251901,Holmbush Car Pk,2023-06-17T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
251901,Holmbush Car Pk,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
251901,Holmbush Car Pk,2023-06-17T12:10:00.000+00:00,transformer,,Temperature,C,30.3
251901,Holmbush Car Pk,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
251901,Holmbush Car Pk,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
251901,Holmbush Car Pk,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
251901,Holmbush Car Pk,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
251901,Holmbush Car Pk,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
251901,Holmbush Car Pk,2023-06-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
251901,Holmbush Car Pk,2023-06-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
251901,Holmbush Car Pk,2023-06-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
251901,Holmbush Car Pk,2023-06-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.28
251901,Holmbush Car Pk,2023-06-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.61
251901,Holmbush Car Pk,2023-06-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.33
251901,Holmbush Car Pk,2023-06-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,13.5
251901,Holmbush Car Pk,2023-06-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
251901,Holmbush Car Pk,2023-06-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
251901,Holmbush Car Pk,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
251901,Holmbush Car Pk,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
251901,Holmbush Car Pk,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.98
251901,Holmbush Car Pk,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.72
251901,Holmbush Car Pk,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.75
251901,Holmbush Car Pk,2023-06-17T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
251901,Holmbush Car Pk,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
251901,Holmbush Car Pk,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
251901,Holmbush Car Pk,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
251901,Holmbush Car Pk,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.89
251901,Holmbush Car Pk,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.27
251901,Holmbush Car Pk,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.2
251901,Holmbush Car Pk,2023-06-17T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
251901,Holmbush Car Pk,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
251901,Holmbush Car Pk,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
251901,Holmbush Car Pk,2023-06-17T12:00:00.000+00:00,transformer,,Temperature,C,30.3
251901,Holmbush Car Pk,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
251901,Holmbush Car Pk,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
251901,Holmbush Car Pk,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
251901,Holmbush Car Pk,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
251901,Holmbush Car Pk,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
251901,Holmbush Car Pk,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
251901,Holmbush Car Pk,2023-06-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
251901,Holmbush Car Pk,2023-06-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
251901,Holmbush Car Pk,2023-06-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
251901,Holmbush Car Pk,2023-06-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.09
251901,Holmbush Car Pk,2023-06-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,1.99
251901,Holmbush Car Pk,2023-06-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.95
251901,Holmbush Car Pk,2023-06-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,18.1
251901,Holmbush Car Pk,2023-06-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
251901,Holmbush Car Pk,2023-06-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.8
251901,Holmbush Car Pk,2023-06-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,9.8
251901,Holmbush Car Pk,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
251901,Holmbush Car Pk,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.72
251901,Holmbush Car Pk,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
251901,Holmbush Car Pk,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.73
251901,Holmbush Car Pk,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.78
