Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251901,Holmbush Car Pk,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.72
251901,Holmbush Car Pk,2023-06-17T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
251901,Holmbush Car Pk,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
251901,Holmbush Car Pk,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
251901,Holmbush Car Pk,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
251901,Holmbush Car Pk,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.09
251901,Holmbush Car Pk,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
251901,Holmbush Car Pk,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.37
251901,Holmbush Car Pk,2023-06-17T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
251901,Holmbush Car Pk,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
251901,Holmbush Car Pk,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
251901,Holmbush Car Pk,2023-06-17T11:50:00.000+00:00,transformer,,Temperature,C,30.3
251901,Holmbush Car Pk,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
251901,Holmbush Car Pk,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
251901,Holmbush Car Pk,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
251901,Holmbush Car Pk,2023-06-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
251901,Holmbush Car Pk,2023-06-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
251901,Holmbush Car Pk,2023-06-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
251901,Holmbush Car Pk,2023-06-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.63
251901,Holmbush Car Pk,2023-06-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,1.59
251901,Holmbush Car Pk,2023-06-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.35
251901,Holmbush Car Pk,2023-06-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,17.2
251901,Holmbush Car Pk,2023-06-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
251901,Holmbush Car Pk,2023-06-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.7
251901,Holmbush Car Pk,2023-06-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
251901,Holmbush Car Pk,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
251901,Holmbush Car Pk,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.7
251901,Holmbush Car Pk,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
251901,Holmbush Car Pk,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.8
251901,Holmbush Car Pk,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
251901,Holmbush Car Pk,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.48
251901,Holmbush Car Pk,2023-06-17T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
251901,Holmbush Car Pk,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
251901,Holmbush Car Pk,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
251901,Holmbush Car Pk,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
251901,Holmbush Car Pk,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
251901,Holmbush Car Pk,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
251901,Holmbush Car Pk,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
251901,Holmbush Car Pk,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
251901,Holmbush Car Pk,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.96
251901,Holmbush Car Pk,2023-06-17T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-17T11:40:00.000+00:00,transformer,,Temperature,C,30.2
251901,Holmbush Car Pk,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
251901,Holmbush Car Pk,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
251901,Holmbush Car Pk,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
251901,Holmbush Car Pk,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
251901,Holmbush Car Pk,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
251901,Holmbush Car Pk,2023-06-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
251901,Holmbush Car Pk,2023-06-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
251901,Holmbush Car Pk,2023-06-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
251901,Holmbush Car Pk,2023-06-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.74
251901,Holmbush Car Pk,2023-06-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,2.02
251901,Holmbush Car Pk,2023-06-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.44
251901,Holmbush Car Pk,2023-06-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,19.8
251901,Holmbush Car Pk,2023-06-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
251901,Holmbush Car Pk,2023-06-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.6
251901,Holmbush Car Pk,2023-06-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
251901,Holmbush Car Pk,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
251901,Holmbush Car Pk,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
251901,Holmbush Car Pk,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
251901,Holmbush Car Pk,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.65
251901,Holmbush Car Pk,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
251901,Holmbush Car Pk,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.4
251901,Holmbush Car Pk,2023-06-17T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
251901,Holmbush Car Pk,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
251901,Holmbush Car Pk,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
251901,Holmbush Car Pk,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
251901,Holmbush Car Pk,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
251901,Holmbush Car Pk,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.26
251901,Holmbush Car Pk,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
251901,Holmbush Car Pk,2023-06-17T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
251901,Holmbush Car Pk,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-06-17T11:30:00.000+00:00,transformer,,Temperature,C,30.1
251901,Holmbush Car Pk,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
251901,Holmbush Car Pk,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
251901,Holmbush Car Pk,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
251901,Holmbush Car Pk,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
251901,Holmbush Car Pk,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
251901,Holmbush Car Pk,2023-06-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
251901,Holmbush Car Pk,2023-06-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
251901,Holmbush Car Pk,2023-06-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-06-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.43
251901,Holmbush Car Pk,2023-06-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,1.08
251901,Holmbush Car Pk,2023-06-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.61
251901,Holmbush Car Pk,2023-06-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,17.5
251901,Holmbush Car Pk,2023-06-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
251901,Holmbush Car Pk,2023-06-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.3
251901,Holmbush Car Pk,2023-06-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.8
251901,Holmbush Car Pk,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
251901,Holmbush Car Pk,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
251901,Holmbush Car Pk,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
251901,Holmbush Car Pk,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.47
251901,Holmbush Car Pk,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
251901,Holmbush Car Pk,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.06
251901,Holmbush Car Pk,2023-06-17T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
251901,Holmbush Car Pk,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
251901,Holmbush Car Pk,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
251901,Holmbush Car Pk,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
251901,Holmbush Car Pk,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
251901,Holmbush Car Pk,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
251901,Holmbush Car Pk,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
251901,Holmbush Car Pk,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.07
251901,Holmbush Car Pk,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.5
251901,Holmbush Car Pk,2023-06-17T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-17T11:20:00.000+00:00,transformer,,Temperature,C,30.1
251901,Holmbush Car Pk,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
251901,Holmbush Car Pk,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
251901,Holmbush Car Pk,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
251901,Holmbush Car Pk,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
251901,Holmbush Car Pk,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
251901,Holmbush Car Pk,2023-06-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
251901,Holmbush Car Pk,2023-06-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
251901,Holmbush Car Pk,2023-06-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
251901,Holmbush Car Pk,2023-06-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.55
251901,Holmbush Car Pk,2023-06-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,1.25
251901,Holmbush Car Pk,2023-06-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.56
251901,Holmbush Car Pk,2023-06-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,19.1
251901,Holmbush Car Pk,2023-06-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
251901,Holmbush Car Pk,2023-06-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.0
251901,Holmbush Car Pk,2023-06-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
251901,Holmbush Car Pk,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
251901,Holmbush Car Pk,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
251901,Holmbush Car Pk,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
251901,Holmbush Car Pk,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.26
251901,Holmbush Car Pk,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.92
251901,Holmbush Car Pk,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.8
251901,Holmbush Car Pk,2023-06-17T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
251901,Holmbush Car Pk,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
251901,Holmbush Car Pk,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
251901,Holmbush Car Pk,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
251901,Holmbush Car Pk,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.04
251901,Holmbush Car Pk,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.45
251901,Holmbush Car Pk,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
251901,Holmbush Car Pk,2023-06-17T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
251901,Holmbush Car Pk,2023-06-17T11:10:00.000+00:00,transformer,,Temperature,C,30.1
251901,Holmbush Car Pk,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
251901,Holmbush Car Pk,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
251901,Holmbush Car Pk,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
251901,Holmbush Car Pk,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
251901,Holmbush Car Pk,2023-06-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
251901,Holmbush Car Pk,2023-06-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
251901,Holmbush Car Pk,2023-06-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
251901,Holmbush Car Pk,2023-06-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.22
251901,Holmbush Car Pk,2023-06-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,0.47
251901,Holmbush Car Pk,2023-06-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.87
251901,Holmbush Car Pk,2023-06-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,10.1
251901,Holmbush Car Pk,2023-06-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.1
251901,Holmbush Car Pk,2023-06-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.3
251901,Holmbush Car Pk,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
251901,Holmbush Car Pk,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
251901,Holmbush Car Pk,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
251901,Holmbush Car Pk,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.1
251901,Holmbush Car Pk,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.58
251901,Holmbush Car Pk,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
251901,Holmbush Car Pk,2023-06-17T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
251901,Holmbush Car Pk,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
251901,Holmbush Car Pk,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
251901,Holmbush Car Pk,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
251901,Holmbush Car Pk,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
251901,Holmbush Car Pk,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.15
251901,Holmbush Car Pk,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
251901,Holmbush Car Pk,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.33
251901,Holmbush Car Pk,2023-06-17T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
251901,Holmbush Car Pk,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
251901,Holmbush Car Pk,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
251901,Holmbush Car Pk,2023-06-17T11:00:00.000+00:00,transformer,,Temperature,C,30.1
251901,Holmbush Car Pk,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
251901,Holmbush Car Pk,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
251901,Holmbush Car Pk,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
251901,Holmbush Car Pk,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
251901,Holmbush Car Pk,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
251901,Holmbush Car Pk,2023-06-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
251901,Holmbush Car Pk,2023-06-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
251901,Holmbush Car Pk,2023-06-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
251901,Holmbush Car Pk,2023-06-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,1.04
251901,Holmbush Car Pk,2023-06-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,2.6
251901,Holmbush Car Pk,2023-06-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,5.07
251901,Holmbush Car Pk,2023-06-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,19.0
251901,Holmbush Car Pk,2023-06-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
251901,Holmbush Car Pk,2023-06-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
251901,Holmbush Car Pk,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
251901,Holmbush Car Pk,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
251901,Holmbush Car Pk,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
251901,Holmbush Car Pk,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.47
251901,Holmbush Car Pk,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
251901,Holmbush Car Pk,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.51
251901,Holmbush Car Pk,2023-06-17T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
251901,Holmbush Car Pk,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
251901,Holmbush Car Pk,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.98
251901,Holmbush Car Pk,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.4
251901,Holmbush Car Pk,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
251901,Holmbush Car Pk,2023-06-17T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
251901,Holmbush Car Pk,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
251901,Holmbush Car Pk,2023-06-17T10:50:00.000+00:00,transformer,,Temperature,C,30.1
251901,Holmbush Car Pk,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
251901,Holmbush Car Pk,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
251901,Holmbush Car Pk,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
251901,Holmbush Car Pk,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
251901,Holmbush Car Pk,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
251901,Holmbush Car Pk,2023-06-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
251901,Holmbush Car Pk,2023-06-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
251901,Holmbush Car Pk,2023-06-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
251901,Holmbush Car Pk,2023-06-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,1.46
251901,Holmbush Car Pk,2023-06-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,1.43
251901,Holmbush Car Pk,2023-06-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,3.93
251901,Holmbush Car Pk,2023-06-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,16.0
251901,Holmbush Car Pk,2023-06-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.3
251901,Holmbush Car Pk,2023-06-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-06-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
251901,Holmbush Car Pk,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
251901,Holmbush Car Pk,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
251901,Holmbush Car Pk,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
251901,Holmbush Car Pk,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.71
251901,Holmbush Car Pk,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
251901,Holmbush Car Pk,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
251901,Holmbush Car Pk,2023-06-17T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
251901,Holmbush Car Pk,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
251901,Holmbush Car Pk,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
251901,Holmbush Car Pk,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
251901,Holmbush Car Pk,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.49
251901,Holmbush Car Pk,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.4
251901,Holmbush Car Pk,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
251901,Holmbush Car Pk,2023-06-17T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
251901,Holmbush Car Pk,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
251901,Holmbush Car Pk,2023-06-17T10:40:00.000+00:00,transformer,,Temperature,C,30.1
251901,Holmbush Car Pk,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
251901,Holmbush Car Pk,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
251901,Holmbush Car Pk,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
251901,Holmbush Car Pk,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
251901,Holmbush Car Pk,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
251901,Holmbush Car Pk,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
251901,Holmbush Car Pk,2023-06-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
251901,Holmbush Car Pk,2023-06-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
251901,Holmbush Car Pk,2023-06-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
251901,Holmbush Car Pk,2023-06-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.21
251901,Holmbush Car Pk,2023-06-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,0.82
251901,Holmbush Car Pk,2023-06-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,3.54
251901,Holmbush Car Pk,2023-06-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,18.3
251901,Holmbush Car Pk,2023-06-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-06-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-06-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
251901,Holmbush Car Pk,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
251901,Holmbush Car Pk,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
251901,Holmbush Car Pk,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
251901,Holmbush Car Pk,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.3
251901,Holmbush Car Pk,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
251901,Holmbush Car Pk,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.32
251901,Holmbush Car Pk,2023-06-17T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
251901,Holmbush Car Pk,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
251901,Holmbush Car Pk,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
251901,Holmbush Car Pk,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
251901,Holmbush Car Pk,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.98
251901,Holmbush Car Pk,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.9
251901,Holmbush Car Pk,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
251901,Holmbush Car Pk,2023-06-17T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
251901,Holmbush Car Pk,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
251901,Holmbush Car Pk,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
251901,Holmbush Car Pk,2023-06-17T10:30:00.000+00:00,transformer,,Temperature,C,30.0
251901,Holmbush Car Pk,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
251901,Holmbush Car Pk,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
251901,Holmbush Car Pk,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
251901,Holmbush Car Pk,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
251901,Holmbush Car Pk,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
251901,Holmbush Car Pk,2023-06-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
251901,Holmbush Car Pk,2023-06-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
251901,Holmbush Car Pk,2023-06-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
251901,Holmbush Car Pk,2023-06-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.32
251901,Holmbush Car Pk,2023-06-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.5
251901,Holmbush Car Pk,2023-06-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,0.93
251901,Holmbush Car Pk,2023-06-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,15.3
251901,Holmbush Car Pk,2023-06-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
251901,Holmbush Car Pk,2023-06-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.1
251901,Holmbush Car Pk,2023-06-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
251901,Holmbush Car Pk,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
251901,Holmbush Car Pk,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
251901,Holmbush Car Pk,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.62
251901,Holmbush Car Pk,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.48
251901,Holmbush Car Pk,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.93
251901,Holmbush Car Pk,2023-06-17T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
251901,Holmbush Car Pk,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
251901,Holmbush Car Pk,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251901,Holmbush Car Pk,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
251901,Holmbush Car Pk,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.01
251901,Holmbush Car Pk,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
251901,Holmbush Car Pk,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.28
251901,Holmbush Car Pk,2023-06-17T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
251901,Holmbush Car Pk,2023-06-17T10:20:00.000+00:00,transformer,,Temperature,C,30.0
251901,Holmbush Car Pk,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
251901,Holmbush Car Pk,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
251901,Holmbush Car Pk,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
251901,Holmbush Car Pk,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
251901,Holmbush Car Pk,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
251901,Holmbush Car Pk,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
251901,Holmbush Car Pk,2023-06-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
251901,Holmbush Car Pk,2023-06-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
251901,Holmbush Car Pk,2023-06-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
251901,Holmbush Car Pk,2023-06-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.61
251901,Holmbush Car Pk,2023-06-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,0.52
251901,Holmbush Car Pk,2023-06-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.65
251901,Holmbush Car Pk,2023-06-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,11.3
251901,Holmbush Car Pk,2023-06-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-06-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-06-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
251901,Holmbush Car Pk,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
251901,Holmbush Car Pk,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
251901,Holmbush Car Pk,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.98
251901,Holmbush Car Pk,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.49
251901,Holmbush Car Pk,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.75
251901,Holmbush Car Pk,2023-06-17T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
251901,Holmbush Car Pk,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
251901,Holmbush Car Pk,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251901,Holmbush Car Pk,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
251901,Holmbush Car Pk,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
251901,Holmbush Car Pk,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.09
251901,Holmbush Car Pk,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.62
251901,Holmbush Car Pk,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.59
251901,Holmbush Car Pk,2023-06-17T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
251901,Holmbush Car Pk,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
251901,Holmbush Car Pk,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-17T10:10:00.000+00:00,transformer,,Temperature,C,30.0
251901,Holmbush Car Pk,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
251901,Holmbush Car Pk,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
251901,Holmbush Car Pk,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
251901,Holmbush Car Pk,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
251901,Holmbush Car Pk,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
251901,Holmbush Car Pk,2023-06-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
251901,Holmbush Car Pk,2023-06-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
251901,Holmbush Car Pk,2023-06-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
251901,Holmbush Car Pk,2023-06-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.89
251901,Holmbush Car Pk,2023-06-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.13
251901,Holmbush Car Pk,2023-06-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.35
251901,Holmbush Car Pk,2023-06-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,9.2
251901,Holmbush Car Pk,2023-06-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-06-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.4
251901,Holmbush Car Pk,2023-06-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.3
251901,Holmbush Car Pk,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
251901,Holmbush Car Pk,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
251901,Holmbush Car Pk,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
251901,Holmbush Car Pk,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.09
251901,Holmbush Car Pk,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
251901,Holmbush Car Pk,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.66
251901,Holmbush Car Pk,2023-06-17T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
251901,Holmbush Car Pk,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
251901,Holmbush Car Pk,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
251901,Holmbush Car Pk,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
251901,Holmbush Car Pk,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
251901,Holmbush Car Pk,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
251901,Holmbush Car Pk,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
251901,Holmbush Car Pk,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.12
251901,Holmbush Car Pk,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.98
251901,Holmbush Car Pk,2023-06-17T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
251901,Holmbush Car Pk,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
251901,Holmbush Car Pk,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-17T10:00:00.000+00:00,transformer,,Temperature,C,29.9
251901,Holmbush Car Pk,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
251901,Holmbush Car Pk,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
251901,Holmbush Car Pk,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
251901,Holmbush Car Pk,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
251901,Holmbush Car Pk,2023-06-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
251901,Holmbush Car Pk,2023-06-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
251901,Holmbush Car Pk,2023-06-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
251901,Holmbush Car Pk,2023-06-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.72
251901,Holmbush Car Pk,2023-06-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.5
251901,Holmbush Car Pk,2023-06-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.65
251901,Holmbush Car Pk,2023-06-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,11.5
251901,Holmbush Car Pk,2023-06-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
251901,Holmbush Car Pk,2023-06-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
251901,Holmbush Car Pk,2023-06-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
251901,Holmbush Car Pk,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
251901,Holmbush Car Pk,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
251901,Holmbush Car Pk,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
251901,Holmbush Car Pk,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.16
251901,Holmbush Car Pk,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.46
251901,Holmbush Car Pk,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.14
251901,Holmbush Car Pk,2023-06-17T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
251901,Holmbush Car Pk,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
251901,Holmbush Car Pk,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251901,Holmbush Car Pk,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
251901,Holmbush Car Pk,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
251901,Holmbush Car Pk,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
251901,Holmbush Car Pk,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
251901,Holmbush Car Pk,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.25
251901,Holmbush Car Pk,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.15
251901,Holmbush Car Pk,2023-06-17T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
251901,Holmbush Car Pk,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
251901,Holmbush Car Pk,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
251901,Holmbush Car Pk,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
251901,Holmbush Car Pk,2023-06-17T09:50:00.000+00:00,transformer,,Temperature,C,29.9
251901,Holmbush Car Pk,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
251901,Holmbush Car Pk,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
251901,Holmbush Car Pk,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
251901,Holmbush Car Pk,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
251901,Holmbush Car Pk,2023-06-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
251901,Holmbush Car Pk,2023-06-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
251901,Holmbush Car Pk,2023-06-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
251901,Holmbush Car Pk,2023-06-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.26
251901,Holmbush Car Pk,2023-06-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.79
251901,Holmbush Car Pk,2023-06-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.29
251901,Holmbush Car Pk,2023-06-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,12.2
251901,Holmbush Car Pk,2023-06-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
251901,Holmbush Car Pk,2023-06-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.4
251901,Holmbush Car Pk,2023-06-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
251901,Holmbush Car Pk,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
251901,Holmbush Car Pk,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
251901,Holmbush Car Pk,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
251901,Holmbush Car Pk,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.54
251901,Holmbush Car Pk,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.46
251901,Holmbush Car Pk,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.13
251901,Holmbush Car Pk,2023-06-17T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
251901,Holmbush Car Pk,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
251901,Holmbush Car Pk,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251901,Holmbush Car Pk,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
251901,Holmbush Car Pk,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
251901,Holmbush Car Pk,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
251901,Holmbush Car Pk,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
251901,Holmbush Car Pk,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.05
251901,Holmbush Car Pk,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.15
251901,Holmbush Car Pk,2023-06-17T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
251901,Holmbush Car Pk,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
251901,Holmbush Car Pk,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
251901,Holmbush Car Pk,2023-06-17T09:40:00.000+00:00,transformer,,Temperature,C,29.8
251901,Holmbush Car Pk,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
251901,Holmbush Car Pk,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
251901,Holmbush Car Pk,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
251901,Holmbush Car Pk,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
251901,Holmbush Car Pk,2023-06-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
251901,Holmbush Car Pk,2023-06-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
251901,Holmbush Car Pk,2023-06-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
251901,Holmbush Car Pk,2023-06-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.63
251901,Holmbush Car Pk,2023-06-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.59
251901,Holmbush Car Pk,2023-06-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.28
251901,Holmbush Car Pk,2023-06-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,12.5
251901,Holmbush Car Pk,2023-06-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
251901,Holmbush Car Pk,2023-06-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.4
251901,Holmbush Car Pk,2023-06-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
251901,Holmbush Car Pk,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
251901,Holmbush Car Pk,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
251901,Holmbush Car Pk,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.88
251901,Holmbush Car Pk,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.69
251901,Holmbush Car Pk,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
251901,Holmbush Car Pk,2023-06-17T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
251901,Holmbush Car Pk,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
251901,Holmbush Car Pk,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
251901,Holmbush Car Pk,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
251901,Holmbush Car Pk,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
251901,Holmbush Car Pk,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
251901,Holmbush Car Pk,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.48
251901,Holmbush Car Pk,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.54
251901,Holmbush Car Pk,2023-06-17T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
251901,Holmbush Car Pk,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-17T09:30:00.000+00:00,transformer,,Temperature,C,29.7
251901,Holmbush Car Pk,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
251901,Holmbush Car Pk,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
251901,Holmbush Car Pk,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
