Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251901,Holmbush Car Pk,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
251901,Holmbush Car Pk,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
251901,Holmbush Car Pk,2023-06-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
251901,Holmbush Car Pk,2023-06-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
251901,Holmbush Car Pk,2023-06-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
251901,Holmbush Car Pk,2023-06-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.53
251901,Holmbush Car Pk,2023-06-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.79
251901,Holmbush Car Pk,2023-06-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.44
251901,Holmbush Car Pk,2023-06-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,12.2
251901,Holmbush Car Pk,2023-06-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
251901,Holmbush Car Pk,2023-06-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
251901,Holmbush Car Pk,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
251901,Holmbush Car Pk,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
251901,Holmbush Car Pk,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.75
251901,Holmbush Car Pk,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
251901,Holmbush Car Pk,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
251901,Holmbush Car Pk,2023-06-17T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
251901,Holmbush Car Pk,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
251901,Holmbush Car Pk,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251901,Holmbush Car Pk,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
251901,Holmbush Car Pk,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
251901,Holmbush Car Pk,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.52
251901,Holmbush Car Pk,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.46
251901,Holmbush Car Pk,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.34
251901,Holmbush Car Pk,2023-06-17T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
251901,Holmbush Car Pk,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
251901,Holmbush Car Pk,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-17T09:20:00.000+00:00,transformer,,Temperature,C,29.7
251901,Holmbush Car Pk,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
251901,Holmbush Car Pk,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
251901,Holmbush Car Pk,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
251901,Holmbush Car Pk,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
251901,Holmbush Car Pk,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
251901,Holmbush Car Pk,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
251901,Holmbush Car Pk,2023-06-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
251901,Holmbush Car Pk,2023-06-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
251901,Holmbush Car Pk,2023-06-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
251901,Holmbush Car Pk,2023-06-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.23
251901,Holmbush Car Pk,2023-06-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.18
251901,Holmbush Car Pk,2023-06-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.98
251901,Holmbush Car Pk,2023-06-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,13.4
251901,Holmbush Car Pk,2023-06-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
251901,Holmbush Car Pk,2023-06-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.9
251901,Holmbush Car Pk,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
251901,Holmbush Car Pk,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
251901,Holmbush Car Pk,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.11
251901,Holmbush Car Pk,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
251901,Holmbush Car Pk,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
251901,Holmbush Car Pk,2023-06-17T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
251901,Holmbush Car Pk,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
251901,Holmbush Car Pk,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
251901,Holmbush Car Pk,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
251901,Holmbush Car Pk,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.27
251901,Holmbush Car Pk,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.89
251901,Holmbush Car Pk,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.48
251901,Holmbush Car Pk,2023-06-17T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
251901,Holmbush Car Pk,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-17T09:10:00.000+00:00,transformer,,Temperature,C,29.6
251901,Holmbush Car Pk,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
251901,Holmbush Car Pk,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
251901,Holmbush Car Pk,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
251901,Holmbush Car Pk,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
251901,Holmbush Car Pk,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
251901,Holmbush Car Pk,2023-06-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
251901,Holmbush Car Pk,2023-06-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
251901,Holmbush Car Pk,2023-06-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
251901,Holmbush Car Pk,2023-06-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,0.16
251901,Holmbush Car Pk,2023-06-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.35
251901,Holmbush Car Pk,2023-06-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,1.86
251901,Holmbush Car Pk,2023-06-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,15.0
251901,Holmbush Car Pk,2023-06-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.4
251901,Holmbush Car Pk,2023-06-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-06-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
251901,Holmbush Car Pk,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
251901,Holmbush Car Pk,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
251901,Holmbush Car Pk,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.76
251901,Holmbush Car Pk,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
251901,Holmbush Car Pk,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
251901,Holmbush Car Pk,2023-06-17T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
251901,Holmbush Car Pk,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
251901,Holmbush Car Pk,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
251901,Holmbush Car Pk,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
251901,Holmbush Car Pk,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
251901,Holmbush Car Pk,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
251901,Holmbush Car Pk,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.18
251901,Holmbush Car Pk,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.6
251901,Holmbush Car Pk,2023-06-17T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
251901,Holmbush Car Pk,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
251901,Holmbush Car Pk,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
251901,Holmbush Car Pk,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-06-17T09:00:00.000+00:00,transformer,,Temperature,C,29.6
251901,Holmbush Car Pk,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
251901,Holmbush Car Pk,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
251901,Holmbush Car Pk,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
251901,Holmbush Car Pk,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
251901,Holmbush Car Pk,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
251901,Holmbush Car Pk,2023-06-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
251901,Holmbush Car Pk,2023-06-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
251901,Holmbush Car Pk,2023-06-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
251901,Holmbush Car Pk,2023-06-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.88
251901,Holmbush Car Pk,2023-06-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.72
251901,Holmbush Car Pk,2023-06-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.39
251901,Holmbush Car Pk,2023-06-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,12.7
251901,Holmbush Car Pk,2023-06-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
251901,Holmbush Car Pk,2023-06-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
251901,Holmbush Car Pk,2023-06-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.5
251901,Holmbush Car Pk,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
251901,Holmbush Car Pk,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
251901,Holmbush Car Pk,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.97
251901,Holmbush Car Pk,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
251901,Holmbush Car Pk,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
251901,Holmbush Car Pk,2023-06-17T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
251901,Holmbush Car Pk,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
251901,Holmbush Car Pk,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
251901,Holmbush Car Pk,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
251901,Holmbush Car Pk,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
251901,Holmbush Car Pk,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
251901,Holmbush Car Pk,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.66
251901,Holmbush Car Pk,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.82
251901,Holmbush Car Pk,2023-06-17T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
251901,Holmbush Car Pk,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
251901,Holmbush Car Pk,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-17T08:50:00.000+00:00,transformer,,Temperature,C,29.5
251901,Holmbush Car Pk,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
251901,Holmbush Car Pk,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
251901,Holmbush Car Pk,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
251901,Holmbush Car Pk,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
251901,Holmbush Car Pk,2023-06-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
251901,Holmbush Car Pk,2023-06-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
251901,Holmbush Car Pk,2023-06-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
251901,Holmbush Car Pk,2023-06-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.09
251901,Holmbush Car Pk,2023-06-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,0.23
251901,Holmbush Car Pk,2023-06-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.94
251901,Holmbush Car Pk,2023-06-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,12.4
251901,Holmbush Car Pk,2023-06-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
251901,Holmbush Car Pk,2023-06-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-06-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
251901,Holmbush Car Pk,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
251901,Holmbush Car Pk,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
251901,Holmbush Car Pk,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.94
251901,Holmbush Car Pk,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
251901,Holmbush Car Pk,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
251901,Holmbush Car Pk,2023-06-17T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
251901,Holmbush Car Pk,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
251901,Holmbush Car Pk,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
251901,Holmbush Car Pk,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
251901,Holmbush Car Pk,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.14
251901,Holmbush Car Pk,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.6
251901,Holmbush Car Pk,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.7
251901,Holmbush Car Pk,2023-06-17T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
251901,Holmbush Car Pk,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
251901,Holmbush Car Pk,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-06-17T08:40:00.000+00:00,transformer,,Temperature,C,29.5
251901,Holmbush Car Pk,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
251901,Holmbush Car Pk,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
251901,Holmbush Car Pk,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
251901,Holmbush Car Pk,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
251901,Holmbush Car Pk,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
251901,Holmbush Car Pk,2023-06-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
251901,Holmbush Car Pk,2023-06-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
251901,Holmbush Car Pk,2023-06-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
251901,Holmbush Car Pk,2023-06-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.8
251901,Holmbush Car Pk,2023-06-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.49
251901,Holmbush Car Pk,2023-06-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.74
251901,Holmbush Car Pk,2023-06-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,10.3
251901,Holmbush Car Pk,2023-06-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.9
251901,Holmbush Car Pk,2023-06-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-06-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
251901,Holmbush Car Pk,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
251901,Holmbush Car Pk,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
251901,Holmbush Car Pk,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.47
251901,Holmbush Car Pk,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
251901,Holmbush Car Pk,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.46
251901,Holmbush Car Pk,2023-06-17T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
251901,Holmbush Car Pk,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
251901,Holmbush Car Pk,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
251901,Holmbush Car Pk,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
251901,Holmbush Car Pk,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
251901,Holmbush Car Pk,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.4
251901,Holmbush Car Pk,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.43
251901,Holmbush Car Pk,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.54
251901,Holmbush Car Pk,2023-06-17T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
251901,Holmbush Car Pk,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-17T08:30:00.000+00:00,transformer,,Temperature,C,29.4
251901,Holmbush Car Pk,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
251901,Holmbush Car Pk,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
251901,Holmbush Car Pk,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
251901,Holmbush Car Pk,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
251901,Holmbush Car Pk,2023-06-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
251901,Holmbush Car Pk,2023-06-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
251901,Holmbush Car Pk,2023-06-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
251901,Holmbush Car Pk,2023-06-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.07
251901,Holmbush Car Pk,2023-06-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,0.11
251901,Holmbush Car Pk,2023-06-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.08
251901,Holmbush Car Pk,2023-06-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,10.6
251901,Holmbush Car Pk,2023-06-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-06-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
251901,Holmbush Car Pk,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
251901,Holmbush Car Pk,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
251901,Holmbush Car Pk,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.59
251901,Holmbush Car Pk,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
251901,Holmbush Car Pk,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.55
251901,Holmbush Car Pk,2023-06-17T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
251901,Holmbush Car Pk,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
251901,Holmbush Car Pk,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
251901,Holmbush Car Pk,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.55
251901,Holmbush Car Pk,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.22
251901,Holmbush Car Pk,2023-06-17T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
251901,Holmbush Car Pk,2023-06-17T08:20:00.000+00:00,transformer,,Temperature,C,29.4
251901,Holmbush Car Pk,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
251901,Holmbush Car Pk,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
251901,Holmbush Car Pk,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
251901,Holmbush Car Pk,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
251901,Holmbush Car Pk,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
251901,Holmbush Car Pk,2023-06-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
251901,Holmbush Car Pk,2023-06-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
251901,Holmbush Car Pk,2023-06-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
251901,Holmbush Car Pk,2023-06-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,0.65
251901,Holmbush Car Pk,2023-06-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,0.89
251901,Holmbush Car Pk,2023-06-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,0.33
251901,Holmbush Car Pk,2023-06-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,9.5
251901,Holmbush Car Pk,2023-06-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-06-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
251901,Holmbush Car Pk,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
251901,Holmbush Car Pk,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
251901,Holmbush Car Pk,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.42
251901,Holmbush Car Pk,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.7
251901,Holmbush Car Pk,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
251901,Holmbush Car Pk,2023-06-17T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
251901,Holmbush Car Pk,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
251901,Holmbush Car Pk,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
251901,Holmbush Car Pk,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
251901,Holmbush Car Pk,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
251901,Holmbush Car Pk,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
251901,Holmbush Car Pk,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
251901,Holmbush Car Pk,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.94
251901,Holmbush Car Pk,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.93
251901,Holmbush Car Pk,2023-06-17T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-17T08:10:00.000+00:00,transformer,,Temperature,C,29.3
251901,Holmbush Car Pk,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
251901,Holmbush Car Pk,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
251901,Holmbush Car Pk,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
251901,Holmbush Car Pk,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
251901,Holmbush Car Pk,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
251901,Holmbush Car Pk,2023-06-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
251901,Holmbush Car Pk,2023-06-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
251901,Holmbush Car Pk,2023-06-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
251901,Holmbush Car Pk,2023-06-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.19
251901,Holmbush Car Pk,2023-06-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,1.76
251901,Holmbush Car Pk,2023-06-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.08
251901,Holmbush Car Pk,2023-06-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,18.3
251901,Holmbush Car Pk,2023-06-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-06-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
251901,Holmbush Car Pk,2023-06-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.3
251901,Holmbush Car Pk,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
251901,Holmbush Car Pk,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
251901,Holmbush Car Pk,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
251901,Holmbush Car Pk,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.8
251901,Holmbush Car Pk,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.41
251901,Holmbush Car Pk,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
251901,Holmbush Car Pk,2023-06-17T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251901,Holmbush Car Pk,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
251901,Holmbush Car Pk,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
251901,Holmbush Car Pk,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
251901,Holmbush Car Pk,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
251901,Holmbush Car Pk,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.86
251901,Holmbush Car Pk,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
251901,Holmbush Car Pk,2023-06-17T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
251901,Holmbush Car Pk,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
251901,Holmbush Car Pk,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-17T08:00:00.000+00:00,transformer,,Temperature,C,29.3
251901,Holmbush Car Pk,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
251901,Holmbush Car Pk,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
251901,Holmbush Car Pk,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
251901,Holmbush Car Pk,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
251901,Holmbush Car Pk,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
251901,Holmbush Car Pk,2023-06-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
251901,Holmbush Car Pk,2023-06-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
251901,Holmbush Car Pk,2023-06-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
251901,Holmbush Car Pk,2023-06-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,1.08
251901,Holmbush Car Pk,2023-06-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.44
251901,Holmbush Car Pk,2023-06-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,0.49
251901,Holmbush Car Pk,2023-06-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,14.3
251901,Holmbush Car Pk,2023-06-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.8
251901,Holmbush Car Pk,2023-06-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,9.1
251901,Holmbush Car Pk,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
251901,Holmbush Car Pk,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
251901,Holmbush Car Pk,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.75
251901,Holmbush Car Pk,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.33
251901,Holmbush Car Pk,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
251901,Holmbush Car Pk,2023-06-17T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251901,Holmbush Car Pk,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
251901,Holmbush Car Pk,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
251901,Holmbush Car Pk,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.05
251901,Holmbush Car Pk,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.49
251901,Holmbush Car Pk,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.22
251901,Holmbush Car Pk,2023-06-17T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
251901,Holmbush Car Pk,2023-06-17T07:50:00.000+00:00,transformer,,Temperature,C,29.2
251901,Holmbush Car Pk,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
251901,Holmbush Car Pk,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
251901,Holmbush Car Pk,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
251901,Holmbush Car Pk,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
251901,Holmbush Car Pk,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
251901,Holmbush Car Pk,2023-06-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
251901,Holmbush Car Pk,2023-06-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
251901,Holmbush Car Pk,2023-06-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
251901,Holmbush Car Pk,2023-06-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,0.31
251901,Holmbush Car Pk,2023-06-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.15
251901,Holmbush Car Pk,2023-06-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,0.34
251901,Holmbush Car Pk,2023-06-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-06-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
251901,Holmbush Car Pk,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.87
251901,Holmbush Car Pk,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
251901,Holmbush Car Pk,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
251901,Holmbush Car Pk,2023-06-17T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
251901,Holmbush Car Pk,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
251901,Holmbush Car Pk,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
251901,Holmbush Car Pk,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
251901,Holmbush Car Pk,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
251901,Holmbush Car Pk,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.33
251901,Holmbush Car Pk,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.28
251901,Holmbush Car Pk,2023-06-17T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
251901,Holmbush Car Pk,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
251901,Holmbush Car Pk,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-17T07:40:00.000+00:00,transformer,,Temperature,C,29.2
251901,Holmbush Car Pk,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
251901,Holmbush Car Pk,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
251901,Holmbush Car Pk,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
251901,Holmbush Car Pk,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
251901,Holmbush Car Pk,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
251901,Holmbush Car Pk,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
251901,Holmbush Car Pk,2023-06-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
251901,Holmbush Car Pk,2023-06-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
251901,Holmbush Car Pk,2023-06-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
251901,Holmbush Car Pk,2023-06-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,1.56
251901,Holmbush Car Pk,2023-06-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,1.81
251901,Holmbush Car Pk,2023-06-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,0.94
251901,Holmbush Car Pk,2023-06-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,11.3
251901,Holmbush Car Pk,2023-06-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-06-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
251901,Holmbush Car Pk,2023-06-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
251901,Holmbush Car Pk,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
251901,Holmbush Car Pk,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.81
251901,Holmbush Car Pk,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.39
251901,Holmbush Car Pk,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
251901,Holmbush Car Pk,2023-06-17T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251901,Holmbush Car Pk,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
251901,Holmbush Car Pk,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
251901,Holmbush Car Pk,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.1
251901,Holmbush Car Pk,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.16
251901,Holmbush Car Pk,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
251901,Holmbush Car Pk,2023-06-17T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-17T07:30:00.000+00:00,transformer,,Temperature,C,29.1
251901,Holmbush Car Pk,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
251901,Holmbush Car Pk,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
251901,Holmbush Car Pk,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
251901,Holmbush Car Pk,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
251901,Holmbush Car Pk,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
251901,Holmbush Car Pk,2023-06-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
251901,Holmbush Car Pk,2023-06-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
251901,Holmbush Car Pk,2023-06-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
251901,Holmbush Car Pk,2023-06-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,0.29
251901,Holmbush Car Pk,2023-06-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,0.23
251901,Holmbush Car Pk,2023-06-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,1.25
251901,Holmbush Car Pk,2023-06-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,10.5
251901,Holmbush Car Pk,2023-06-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.1
251901,Holmbush Car Pk,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
251901,Holmbush Car Pk,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
251901,Holmbush Car Pk,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.89
251901,Holmbush Car Pk,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
251901,Holmbush Car Pk,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
251901,Holmbush Car Pk,2023-06-17T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
251901,Holmbush Car Pk,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
251901,Holmbush Car Pk,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
251901,Holmbush Car Pk,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
251901,Holmbush Car Pk,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.53
251901,Holmbush Car Pk,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
251901,Holmbush Car Pk,2023-06-17T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
251901,Holmbush Car Pk,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
251901,Holmbush Car Pk,2023-06-17T07:20:00.000+00:00,transformer,,Temperature,C,29.1
251901,Holmbush Car Pk,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
251901,Holmbush Car Pk,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
251901,Holmbush Car Pk,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
251901,Holmbush Car Pk,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
251901,Holmbush Car Pk,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
251901,Holmbush Car Pk,2023-06-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
251901,Holmbush Car Pk,2023-06-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
251901,Holmbush Car Pk,2023-06-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
251901,Holmbush Car Pk,2023-06-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,1.0
251901,Holmbush Car Pk,2023-06-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,1.12
251901,Holmbush Car Pk,2023-06-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,0.59
251901,Holmbush Car Pk,2023-06-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,9.6
251901,Holmbush Car Pk,2023-06-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
251901,Holmbush Car Pk,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
251901,Holmbush Car Pk,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
251901,Holmbush Car Pk,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.7
251901,Holmbush Car Pk,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.57
251901,Holmbush Car Pk,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
251901,Holmbush Car Pk,2023-06-17T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
251901,Holmbush Car Pk,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
251901,Holmbush Car Pk,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
251901,Holmbush Car Pk,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
251901,Holmbush Car Pk,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
251901,Holmbush Car Pk,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
251901,Holmbush Car Pk,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
251901,Holmbush Car Pk,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
251901,Holmbush Car Pk,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.19
251901,Holmbush Car Pk,2023-06-17T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
251901,Holmbush Car Pk,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
251901,Holmbush Car Pk,2023-06-17T07:10:00.000+00:00,transformer,,Temperature,C,29.1
251901,Holmbush Car Pk,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
251901,Holmbush Car Pk,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
251901,Holmbush Car Pk,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
251901,Holmbush Car Pk,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
251901,Holmbush Car Pk,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
251901,Holmbush Car Pk,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
251901,Holmbush Car Pk,2023-06-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
251901,Holmbush Car Pk,2023-06-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
251901,Holmbush Car Pk,2023-06-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
251901,Holmbush Car Pk,2023-06-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,0.13
251901,Holmbush Car Pk,2023-06-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,0.55
251901,Holmbush Car Pk,2023-06-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,2.15
251901,Holmbush Car Pk,2023-06-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,12.3
251901,Holmbush Car Pk,2023-06-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-06-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
251901,Holmbush Car Pk,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
251901,Holmbush Car Pk,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
251901,Holmbush Car Pk,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
251901,Holmbush Car Pk,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.04
251901,Holmbush Car Pk,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
251901,Holmbush Car Pk,2023-06-17T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
251901,Holmbush Car Pk,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
