Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251901,Holmbush Car Pk,2023-06-19T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
251901,Holmbush Car Pk,2023-06-19T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
251901,Holmbush Car Pk,2023-06-19T21:20:00.000+00:00,transformer,,Temperature,C,29.5
251901,Holmbush Car Pk,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
251901,Holmbush Car Pk,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
251901,Holmbush Car Pk,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
251901,Holmbush Car Pk,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
251901,Holmbush Car Pk,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
251901,Holmbush Car Pk,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
251901,Holmbush Car Pk,2023-06-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
251901,Holmbush Car Pk,2023-06-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
251901,Holmbush Car Pk,2023-06-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
251901,Holmbush Car Pk,2023-06-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,2.55
251901,Holmbush Car Pk,2023-06-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,4.35
251901,Holmbush Car Pk,2023-06-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,7.39
251901,Holmbush Car Pk,2023-06-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,27.4
251901,Holmbush Car Pk,2023-06-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
251901,Holmbush Car Pk,2023-06-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
251901,Holmbush Car Pk,2023-06-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
251901,Holmbush Car Pk,2023-06-19T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
251901,Holmbush Car Pk,2023-06-19T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-19T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
251901,Holmbush Car Pk,2023-06-19T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
251901,Holmbush Car Pk,2023-06-19T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.61
251901,Holmbush Car Pk,2023-06-19T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
251901,Holmbush Car Pk,2023-06-19T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-19T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-19T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
251901,Holmbush Car Pk,2023-06-19T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-19T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-06-19T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
251901,Holmbush Car Pk,2023-06-19T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.48
251901,Holmbush Car Pk,2023-06-19T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
251901,Holmbush Car Pk,2023-06-19T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
251901,Holmbush Car Pk,2023-06-19T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.79
251901,Holmbush Car Pk,2023-06-19T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
251901,Holmbush Car Pk,2023-06-19T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-19T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
251901,Holmbush Car Pk,2023-06-19T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
251901,Holmbush Car Pk,2023-06-19T21:10:00.000+00:00,transformer,,Temperature,C,29.5
251901,Holmbush Car Pk,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
251901,Holmbush Car Pk,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
251901,Holmbush Car Pk,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
251901,Holmbush Car Pk,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
251901,Holmbush Car Pk,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
251901,Holmbush Car Pk,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
251901,Holmbush Car Pk,2023-06-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
251901,Holmbush Car Pk,2023-06-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
251901,Holmbush Car Pk,2023-06-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
251901,Holmbush Car Pk,2023-06-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,2.59
251901,Holmbush Car Pk,2023-06-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,4.84
251901,Holmbush Car Pk,2023-06-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,7.48
251901,Holmbush Car Pk,2023-06-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
251901,Holmbush Car Pk,2023-06-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
251901,Holmbush Car Pk,2023-06-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
251901,Holmbush Car Pk,2023-06-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
251901,Holmbush Car Pk,2023-06-19T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-06-19T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-19T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
251901,Holmbush Car Pk,2023-06-19T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
251901,Holmbush Car Pk,2023-06-19T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
251901,Holmbush Car Pk,2023-06-19T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
251901,Holmbush Car Pk,2023-06-19T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-19T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-19T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251901,Holmbush Car Pk,2023-06-19T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-06-19T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-19T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
251901,Holmbush Car Pk,2023-06-19T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.6
251901,Holmbush Car Pk,2023-06-19T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
251901,Holmbush Car Pk,2023-06-19T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
251901,Holmbush Car Pk,2023-06-19T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
251901,Holmbush Car Pk,2023-06-19T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
251901,Holmbush Car Pk,2023-06-19T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-19T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
251901,Holmbush Car Pk,2023-06-19T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
251901,Holmbush Car Pk,2023-06-19T21:00:00.000+00:00,transformer,,Temperature,C,29.6
251901,Holmbush Car Pk,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
251901,Holmbush Car Pk,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
251901,Holmbush Car Pk,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
251901,Holmbush Car Pk,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
251901,Holmbush Car Pk,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
251901,Holmbush Car Pk,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
251901,Holmbush Car Pk,2023-06-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
251901,Holmbush Car Pk,2023-06-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
251901,Holmbush Car Pk,2023-06-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
251901,Holmbush Car Pk,2023-06-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,2.55
251901,Holmbush Car Pk,2023-06-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,4.95
251901,Holmbush Car Pk,2023-06-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,6.19
251901,Holmbush Car Pk,2023-06-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,24.0
251901,Holmbush Car Pk,2023-06-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
251901,Holmbush Car Pk,2023-06-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
251901,Holmbush Car Pk,2023-06-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
251901,Holmbush Car Pk,2023-06-19T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-06-19T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
251901,Holmbush Car Pk,2023-06-19T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
251901,Holmbush Car Pk,2023-06-19T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
251901,Holmbush Car Pk,2023-06-19T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
251901,Holmbush Car Pk,2023-06-19T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
251901,Holmbush Car Pk,2023-06-19T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-19T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-19T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251901,Holmbush Car Pk,2023-06-19T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-06-19T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
251901,Holmbush Car Pk,2023-06-19T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
251901,Holmbush Car Pk,2023-06-19T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.03
251901,Holmbush Car Pk,2023-06-19T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.49
251901,Holmbush Car Pk,2023-06-19T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
251901,Holmbush Car Pk,2023-06-19T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.98
251901,Holmbush Car Pk,2023-06-19T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
251901,Holmbush Car Pk,2023-06-19T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-19T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
251901,Holmbush Car Pk,2023-06-19T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
251901,Holmbush Car Pk,2023-06-19T20:50:00.000+00:00,transformer,,Temperature,C,29.6
251901,Holmbush Car Pk,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251901,Holmbush Car Pk,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
251901,Holmbush Car Pk,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
251901,Holmbush Car Pk,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
251901,Holmbush Car Pk,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
251901,Holmbush Car Pk,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
251901,Holmbush Car Pk,2023-06-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
251901,Holmbush Car Pk,2023-06-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
251901,Holmbush Car Pk,2023-06-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
251901,Holmbush Car Pk,2023-06-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,2.83
251901,Holmbush Car Pk,2023-06-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,4.14
251901,Holmbush Car Pk,2023-06-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,6.38
251901,Holmbush Car Pk,2023-06-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,23.9
251901,Holmbush Car Pk,2023-06-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
251901,Holmbush Car Pk,2023-06-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
251901,Holmbush Car Pk,2023-06-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
251901,Holmbush Car Pk,2023-06-19T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
251901,Holmbush Car Pk,2023-06-19T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
251901,Holmbush Car Pk,2023-06-19T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
251901,Holmbush Car Pk,2023-06-19T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
251901,Holmbush Car Pk,2023-06-19T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
251901,Holmbush Car Pk,2023-06-19T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
251901,Holmbush Car Pk,2023-06-19T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-19T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-19T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
251901,Holmbush Car Pk,2023-06-19T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-06-19T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-19T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
251901,Holmbush Car Pk,2023-06-19T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.29
251901,Holmbush Car Pk,2023-06-19T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
251901,Holmbush Car Pk,2023-06-19T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
251901,Holmbush Car Pk,2023-06-19T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.13
251901,Holmbush Car Pk,2023-06-19T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
251901,Holmbush Car Pk,2023-06-19T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-19T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
251901,Holmbush Car Pk,2023-06-19T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
251901,Holmbush Car Pk,2023-06-19T20:40:00.000+00:00,transformer,,Temperature,C,29.6
251901,Holmbush Car Pk,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251901,Holmbush Car Pk,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
251901,Holmbush Car Pk,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
251901,Holmbush Car Pk,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
251901,Holmbush Car Pk,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251901,Holmbush Car Pk,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
251901,Holmbush Car Pk,2023-06-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
251901,Holmbush Car Pk,2023-06-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
251901,Holmbush Car Pk,2023-06-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
251901,Holmbush Car Pk,2023-06-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,2.5
251901,Holmbush Car Pk,2023-06-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,2.91
251901,Holmbush Car Pk,2023-06-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,6.41
251901,Holmbush Car Pk,2023-06-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,24.6
251901,Holmbush Car Pk,2023-06-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
251901,Holmbush Car Pk,2023-06-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
251901,Holmbush Car Pk,2023-06-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
251901,Holmbush Car Pk,2023-06-19T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
251901,Holmbush Car Pk,2023-06-19T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-19T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
251901,Holmbush Car Pk,2023-06-19T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
251901,Holmbush Car Pk,2023-06-19T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.76
251901,Holmbush Car Pk,2023-06-19T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
251901,Holmbush Car Pk,2023-06-19T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-19T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-19T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
251901,Holmbush Car Pk,2023-06-19T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
251901,Holmbush Car Pk,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
251901,Holmbush Car Pk,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
251901,Holmbush Car Pk,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
251901,Holmbush Car Pk,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
251901,Holmbush Car Pk,2023-06-19T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
251901,Holmbush Car Pk,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
251901,Holmbush Car Pk,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
251901,Holmbush Car Pk,2023-06-19T20:30:00.000+00:00,transformer,,Temperature,C,29.6
251901,Holmbush Car Pk,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
251901,Holmbush Car Pk,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
251901,Holmbush Car Pk,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
251901,Holmbush Car Pk,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
251901,Holmbush Car Pk,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
251901,Holmbush Car Pk,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
251901,Holmbush Car Pk,2023-06-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
251901,Holmbush Car Pk,2023-06-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
251901,Holmbush Car Pk,2023-06-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
251901,Holmbush Car Pk,2023-06-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,2.18
251901,Holmbush Car Pk,2023-06-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,2.5
251901,Holmbush Car Pk,2023-06-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,4.15
251901,Holmbush Car Pk,2023-06-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,14.6
251901,Holmbush Car Pk,2023-06-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
251901,Holmbush Car Pk,2023-06-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
251901,Holmbush Car Pk,2023-06-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
251901,Holmbush Car Pk,2023-06-19T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
251901,Holmbush Car Pk,2023-06-19T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-19T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
251901,Holmbush Car Pk,2023-06-19T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
251901,Holmbush Car Pk,2023-06-19T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
251901,Holmbush Car Pk,2023-06-19T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
251901,Holmbush Car Pk,2023-06-19T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-19T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-19T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
251901,Holmbush Car Pk,2023-06-19T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
251901,Holmbush Car Pk,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.01
251901,Holmbush Car Pk,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.55
251901,Holmbush Car Pk,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
251901,Holmbush Car Pk,2023-06-19T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
251901,Holmbush Car Pk,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-06-19T20:20:00.000+00:00,transformer,,Temperature,C,29.6
251901,Holmbush Car Pk,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
251901,Holmbush Car Pk,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
251901,Holmbush Car Pk,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
251901,Holmbush Car Pk,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
251901,Holmbush Car Pk,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
251901,Holmbush Car Pk,2023-06-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
251901,Holmbush Car Pk,2023-06-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
251901,Holmbush Car Pk,2023-06-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
251901,Holmbush Car Pk,2023-06-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,2.09
251901,Holmbush Car Pk,2023-06-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,1.14
251901,Holmbush Car Pk,2023-06-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,3.44
251901,Holmbush Car Pk,2023-06-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,12.1
251901,Holmbush Car Pk,2023-06-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.9
251901,Holmbush Car Pk,2023-06-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
251901,Holmbush Car Pk,2023-06-19T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
251901,Holmbush Car Pk,2023-06-19T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
251901,Holmbush Car Pk,2023-06-19T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
251901,Holmbush Car Pk,2023-06-19T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
251901,Holmbush Car Pk,2023-06-19T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.58
251901,Holmbush Car Pk,2023-06-19T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
251901,Holmbush Car Pk,2023-06-19T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-19T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-19T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
251901,Holmbush Car Pk,2023-06-19T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
251901,Holmbush Car Pk,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
251901,Holmbush Car Pk,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
251901,Holmbush Car Pk,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
251901,Holmbush Car Pk,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.63
251901,Holmbush Car Pk,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
251901,Holmbush Car Pk,2023-06-19T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
251901,Holmbush Car Pk,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-06-19T20:10:00.000+00:00,transformer,,Temperature,C,29.6
251901,Holmbush Car Pk,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
251901,Holmbush Car Pk,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
251901,Holmbush Car Pk,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
251901,Holmbush Car Pk,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
251901,Holmbush Car Pk,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
251901,Holmbush Car Pk,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
251901,Holmbush Car Pk,2023-06-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
251901,Holmbush Car Pk,2023-06-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
251901,Holmbush Car Pk,2023-06-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
251901,Holmbush Car Pk,2023-06-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,3.05
251901,Holmbush Car Pk,2023-06-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,1.21
251901,Holmbush Car Pk,2023-06-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,2.87
251901,Holmbush Car Pk,2023-06-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,12.4
251901,Holmbush Car Pk,2023-06-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
251901,Holmbush Car Pk,2023-06-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-06-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
251901,Holmbush Car Pk,2023-06-19T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
251901,Holmbush Car Pk,2023-06-19T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-19T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
251901,Holmbush Car Pk,2023-06-19T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
251901,Holmbush Car Pk,2023-06-19T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.81
251901,Holmbush Car Pk,2023-06-19T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
251901,Holmbush Car Pk,2023-06-19T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-19T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-19T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-19T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
251901,Holmbush Car Pk,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
251901,Holmbush Car Pk,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
251901,Holmbush Car Pk,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
251901,Holmbush Car Pk,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.6
251901,Holmbush Car Pk,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
251901,Holmbush Car Pk,2023-06-19T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-06-19T20:00:00.000+00:00,transformer,,Temperature,C,29.6
251901,Holmbush Car Pk,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
251901,Holmbush Car Pk,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
251901,Holmbush Car Pk,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
251901,Holmbush Car Pk,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
251901,Holmbush Car Pk,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
251901,Holmbush Car Pk,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
251901,Holmbush Car Pk,2023-06-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
251901,Holmbush Car Pk,2023-06-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
251901,Holmbush Car Pk,2023-06-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
251901,Holmbush Car Pk,2023-06-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,2.43
251901,Holmbush Car Pk,2023-06-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,1.41
251901,Holmbush Car Pk,2023-06-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,2.78
251901,Holmbush Car Pk,2023-06-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,10.1
251901,Holmbush Car Pk,2023-06-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
251901,Holmbush Car Pk,2023-06-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
251901,Holmbush Car Pk,2023-06-19T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
251901,Holmbush Car Pk,2023-06-19T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-19T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
251901,Holmbush Car Pk,2023-06-19T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
251901,Holmbush Car Pk,2023-06-19T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.4
251901,Holmbush Car Pk,2023-06-19T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
251901,Holmbush Car Pk,2023-06-19T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-19T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-19T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251901,Holmbush Car Pk,2023-06-19T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
251901,Holmbush Car Pk,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
251901,Holmbush Car Pk,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
251901,Holmbush Car Pk,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
251901,Holmbush Car Pk,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.58
251901,Holmbush Car Pk,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
251901,Holmbush Car Pk,2023-06-19T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
251901,Holmbush Car Pk,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
251901,Holmbush Car Pk,2023-06-19T19:50:00.000+00:00,transformer,,Temperature,C,29.7
251901,Holmbush Car Pk,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
251901,Holmbush Car Pk,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
251901,Holmbush Car Pk,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
251901,Holmbush Car Pk,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
251901,Holmbush Car Pk,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
251901,Holmbush Car Pk,2023-06-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
251901,Holmbush Car Pk,2023-06-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
251901,Holmbush Car Pk,2023-06-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
251901,Holmbush Car Pk,2023-06-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,2.04
251901,Holmbush Car Pk,2023-06-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,0.98
251901,Holmbush Car Pk,2023-06-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,3.09
251901,Holmbush Car Pk,2023-06-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,12.0
251901,Holmbush Car Pk,2023-06-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
251901,Holmbush Car Pk,2023-06-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
251901,Holmbush Car Pk,2023-06-19T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
251901,Holmbush Car Pk,2023-06-19T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-19T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
251901,Holmbush Car Pk,2023-06-19T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
251901,Holmbush Car Pk,2023-06-19T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.83
251901,Holmbush Car Pk,2023-06-19T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
251901,Holmbush Car Pk,2023-06-19T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-19T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-19T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-19T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
251901,Holmbush Car Pk,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
251901,Holmbush Car Pk,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
251901,Holmbush Car Pk,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.56
251901,Holmbush Car Pk,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
251901,Holmbush Car Pk,2023-06-19T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
251901,Holmbush Car Pk,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
251901,Holmbush Car Pk,2023-06-19T19:40:00.000+00:00,transformer,,Temperature,C,29.8
251901,Holmbush Car Pk,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
251901,Holmbush Car Pk,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
251901,Holmbush Car Pk,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
251901,Holmbush Car Pk,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
251901,Holmbush Car Pk,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
251901,Holmbush Car Pk,2023-06-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
251901,Holmbush Car Pk,2023-06-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
251901,Holmbush Car Pk,2023-06-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
251901,Holmbush Car Pk,2023-06-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,2.12
251901,Holmbush Car Pk,2023-06-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,1.39
251901,Holmbush Car Pk,2023-06-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,3.11
251901,Holmbush Car Pk,2023-06-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,12.0
251901,Holmbush Car Pk,2023-06-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.1
251901,Holmbush Car Pk,2023-06-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
251901,Holmbush Car Pk,2023-06-19T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
251901,Holmbush Car Pk,2023-06-19T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-19T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
251901,Holmbush Car Pk,2023-06-19T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
251901,Holmbush Car Pk,2023-06-19T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.78
251901,Holmbush Car Pk,2023-06-19T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
251901,Holmbush Car Pk,2023-06-19T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-19T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-19T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-19T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
251901,Holmbush Car Pk,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
251901,Holmbush Car Pk,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
251901,Holmbush Car Pk,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.98
251901,Holmbush Car Pk,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
251901,Holmbush Car Pk,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
251901,Holmbush Car Pk,2023-06-19T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
251901,Holmbush Car Pk,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-19T19:30:00.000+00:00,transformer,,Temperature,C,29.8
251901,Holmbush Car Pk,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
251901,Holmbush Car Pk,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
251901,Holmbush Car Pk,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
251901,Holmbush Car Pk,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
251901,Holmbush Car Pk,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
251901,Holmbush Car Pk,2023-06-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
251901,Holmbush Car Pk,2023-06-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
251901,Holmbush Car Pk,2023-06-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
251901,Holmbush Car Pk,2023-06-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,2.11
251901,Holmbush Car Pk,2023-06-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,2.65
251901,Holmbush Car Pk,2023-06-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,2.52
251901,Holmbush Car Pk,2023-06-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,10.0
251901,Holmbush Car Pk,2023-06-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.9
251901,Holmbush Car Pk,2023-06-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
251901,Holmbush Car Pk,2023-06-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
251901,Holmbush Car Pk,2023-06-19T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
251901,Holmbush Car Pk,2023-06-19T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-19T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
251901,Holmbush Car Pk,2023-06-19T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
251901,Holmbush Car Pk,2023-06-19T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
251901,Holmbush Car Pk,2023-06-19T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
251901,Holmbush Car Pk,2023-06-19T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-19T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-19T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-19T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
251901,Holmbush Car Pk,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
251901,Holmbush Car Pk,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
251901,Holmbush Car Pk,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.61
251901,Holmbush Car Pk,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
251901,Holmbush Car Pk,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
251901,Holmbush Car Pk,2023-06-19T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
251901,Holmbush Car Pk,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
251901,Holmbush Car Pk,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-06-19T19:20:00.000+00:00,transformer,,Temperature,C,29.8
251901,Holmbush Car Pk,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
251901,Holmbush Car Pk,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
251901,Holmbush Car Pk,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
251901,Holmbush Car Pk,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
251901,Holmbush Car Pk,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
251901,Holmbush Car Pk,2023-06-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
251901,Holmbush Car Pk,2023-06-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
251901,Holmbush Car Pk,2023-06-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
251901,Holmbush Car Pk,2023-06-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,2.85
251901,Holmbush Car Pk,2023-06-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,4.1
251901,Holmbush Car Pk,2023-06-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,2.95
251901,Holmbush Car Pk,2023-06-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,12.4
251901,Holmbush Car Pk,2023-06-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
251901,Holmbush Car Pk,2023-06-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
251901,Holmbush Car Pk,2023-06-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
251901,Holmbush Car Pk,2023-06-19T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
251901,Holmbush Car Pk,2023-06-19T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-19T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
251901,Holmbush Car Pk,2023-06-19T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.52
251901,Holmbush Car Pk,2023-06-19T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.68
251901,Holmbush Car Pk,2023-06-19T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
251901,Holmbush Car Pk,2023-06-19T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
251901,Holmbush Car Pk,2023-06-19T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
251901,Holmbush Car Pk,2023-06-19T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
251901,Holmbush Car Pk,2023-06-19T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
251901,Holmbush Car Pk,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
251901,Holmbush Car Pk,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
251901,Holmbush Car Pk,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
251901,Holmbush Car Pk,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
251901,Holmbush Car Pk,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
251901,Holmbush Car Pk,2023-06-19T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
251901,Holmbush Car Pk,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
251901,Holmbush Car Pk,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
251901,Holmbush Car Pk,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-06-19T19:10:00.000+00:00,transformer,,Temperature,C,29.8
251901,Holmbush Car Pk,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
251901,Holmbush Car Pk,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
251901,Holmbush Car Pk,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
251901,Holmbush Car Pk,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
251901,Holmbush Car Pk,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
251901,Holmbush Car Pk,2023-06-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
251901,Holmbush Car Pk,2023-06-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
251901,Holmbush Car Pk,2023-06-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
251901,Holmbush Car Pk,2023-06-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,4.17
251901,Holmbush Car Pk,2023-06-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,7.33
251901,Holmbush Car Pk,2023-06-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,2.55
251901,Holmbush Car Pk,2023-06-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,22.8
251901,Holmbush Car Pk,2023-06-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
251901,Holmbush Car Pk,2023-06-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
251901,Holmbush Car Pk,2023-06-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
251901,Holmbush Car Pk,2023-06-19T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
251901,Holmbush Car Pk,2023-06-19T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-19T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
251901,Holmbush Car Pk,2023-06-19T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.01
251901,Holmbush Car Pk,2023-06-19T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.3
251901,Holmbush Car Pk,2023-06-19T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.11
251901,Holmbush Car Pk,2023-06-19T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-19T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
251901,Holmbush Car Pk,2023-06-19T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251901,Holmbush Car Pk,2023-06-19T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
251901,Holmbush Car Pk,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
251901,Holmbush Car Pk,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
251901,Holmbush Car Pk,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
251901,Holmbush Car Pk,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
251901,Holmbush Car Pk,2023-06-19T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
251901,Holmbush Car Pk,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
251901,Holmbush Car Pk,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-06-19T19:00:00.000+00:00,transformer,,Temperature,C,29.8
251901,Holmbush Car Pk,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
251901,Holmbush Car Pk,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
251901,Holmbush Car Pk,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
251901,Holmbush Car Pk,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
251901,Holmbush Car Pk,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
251901,Holmbush Car Pk,2023-06-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
251901,Holmbush Car Pk,2023-06-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
251901,Holmbush Car Pk,2023-06-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
251901,Holmbush Car Pk,2023-06-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,3.07
251901,Holmbush Car Pk,2023-06-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,5.4
251901,Holmbush Car Pk,2023-06-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,2.75
251901,Holmbush Car Pk,2023-06-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,14.0
251901,Holmbush Car Pk,2023-06-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
251901,Holmbush Car Pk,2023-06-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
251901,Holmbush Car Pk,2023-06-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
251901,Holmbush Car Pk,2023-06-19T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
251901,Holmbush Car Pk,2023-06-19T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
