Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251901,Holmbush Car Pk,2023-06-19T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.27
251901,Holmbush Car Pk,2023-06-19T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
251901,Holmbush Car Pk,2023-06-19T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
251901,Holmbush Car Pk,2023-06-19T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251901,Holmbush Car Pk,2023-06-19T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
251901,Holmbush Car Pk,2023-06-19T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
251901,Holmbush Car Pk,2023-06-19T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
251901,Holmbush Car Pk,2023-06-19T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
251901,Holmbush Car Pk,2023-06-19T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
251901,Holmbush Car Pk,2023-06-19T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.37
251901,Holmbush Car Pk,2023-06-19T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
251901,Holmbush Car Pk,2023-06-19T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
251901,Holmbush Car Pk,2023-06-19T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-19T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
251901,Holmbush Car Pk,2023-06-19T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-06-19T14:00:00.000+00:00,transformer,,Temperature,C,30.1
251901,Holmbush Car Pk,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
251901,Holmbush Car Pk,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
251901,Holmbush Car Pk,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
251901,Holmbush Car Pk,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
251901,Holmbush Car Pk,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
251901,Holmbush Car Pk,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
251901,Holmbush Car Pk,2023-06-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
251901,Holmbush Car Pk,2023-06-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
251901,Holmbush Car Pk,2023-06-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
251901,Holmbush Car Pk,2023-06-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.15
251901,Holmbush Car Pk,2023-06-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.93
251901,Holmbush Car Pk,2023-06-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.35
251901,Holmbush Car Pk,2023-06-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,12.7
251901,Holmbush Car Pk,2023-06-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
251901,Holmbush Car Pk,2023-06-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.5
251901,Holmbush Car Pk,2023-06-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
251901,Holmbush Car Pk,2023-06-19T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
251901,Holmbush Car Pk,2023-06-19T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
251901,Holmbush Car Pk,2023-06-19T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
251901,Holmbush Car Pk,2023-06-19T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.0
251901,Holmbush Car Pk,2023-06-19T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.41
251901,Holmbush Car Pk,2023-06-19T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.61
251901,Holmbush Car Pk,2023-06-19T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
251901,Holmbush Car Pk,2023-06-19T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
251901,Holmbush Car Pk,2023-06-19T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251901,Holmbush Car Pk,2023-06-19T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-06-19T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-19T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
251901,Holmbush Car Pk,2023-06-19T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
251901,Holmbush Car Pk,2023-06-19T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
251901,Holmbush Car Pk,2023-06-19T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.91
251901,Holmbush Car Pk,2023-06-19T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.48
251901,Holmbush Car Pk,2023-06-19T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
251901,Holmbush Car Pk,2023-06-19T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-19T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
251901,Holmbush Car Pk,2023-06-19T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
251901,Holmbush Car Pk,2023-06-19T13:50:00.000+00:00,transformer,,Temperature,C,30.1
251901,Holmbush Car Pk,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
251901,Holmbush Car Pk,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
251901,Holmbush Car Pk,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
251901,Holmbush Car Pk,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
251901,Holmbush Car Pk,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
251901,Holmbush Car Pk,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
251901,Holmbush Car Pk,2023-06-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
251901,Holmbush Car Pk,2023-06-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
251901,Holmbush Car Pk,2023-06-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
251901,Holmbush Car Pk,2023-06-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.79
251901,Holmbush Car Pk,2023-06-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.5
251901,Holmbush Car Pk,2023-06-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.09
251901,Holmbush Car Pk,2023-06-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-06-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
251901,Holmbush Car Pk,2023-06-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.8
251901,Holmbush Car Pk,2023-06-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
251901,Holmbush Car Pk,2023-06-19T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-06-19T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
251901,Holmbush Car Pk,2023-06-19T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
251901,Holmbush Car Pk,2023-06-19T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.1
251901,Holmbush Car Pk,2023-06-19T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.41
251901,Holmbush Car Pk,2023-06-19T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.57
251901,Holmbush Car Pk,2023-06-19T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
251901,Holmbush Car Pk,2023-06-19T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
251901,Holmbush Car Pk,2023-06-19T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251901,Holmbush Car Pk,2023-06-19T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-06-19T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
251901,Holmbush Car Pk,2023-06-19T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
251901,Holmbush Car Pk,2023-06-19T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
251901,Holmbush Car Pk,2023-06-19T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
251901,Holmbush Car Pk,2023-06-19T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.42
251901,Holmbush Car Pk,2023-06-19T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
251901,Holmbush Car Pk,2023-06-19T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
251901,Holmbush Car Pk,2023-06-19T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
251901,Holmbush Car Pk,2023-06-19T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
251901,Holmbush Car Pk,2023-06-19T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-19T13:40:00.000+00:00,transformer,,Temperature,C,30.0
251901,Holmbush Car Pk,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
251901,Holmbush Car Pk,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
251901,Holmbush Car Pk,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
251901,Holmbush Car Pk,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
251901,Holmbush Car Pk,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
251901,Holmbush Car Pk,2023-06-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
251901,Holmbush Car Pk,2023-06-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
251901,Holmbush Car Pk,2023-06-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.77
251901,Holmbush Car Pk,2023-06-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.01
251901,Holmbush Car Pk,2023-06-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.57
251901,Holmbush Car Pk,2023-06-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,15.8
251901,Holmbush Car Pk,2023-06-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
251901,Holmbush Car Pk,2023-06-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.1
251901,Holmbush Car Pk,2023-06-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
251901,Holmbush Car Pk,2023-06-19T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-06-19T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
251901,Holmbush Car Pk,2023-06-19T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
251901,Holmbush Car Pk,2023-06-19T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.9
251901,Holmbush Car Pk,2023-06-19T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.44
251901,Holmbush Car Pk,2023-06-19T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.34
251901,Holmbush Car Pk,2023-06-19T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
251901,Holmbush Car Pk,2023-06-19T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
251901,Holmbush Car Pk,2023-06-19T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251901,Holmbush Car Pk,2023-06-19T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
251901,Holmbush Car Pk,2023-06-19T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
251901,Holmbush Car Pk,2023-06-19T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
251901,Holmbush Car Pk,2023-06-19T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
251901,Holmbush Car Pk,2023-06-19T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
251901,Holmbush Car Pk,2023-06-19T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.95
251901,Holmbush Car Pk,2023-06-19T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
251901,Holmbush Car Pk,2023-06-19T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
251901,Holmbush Car Pk,2023-06-19T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
251901,Holmbush Car Pk,2023-06-19T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
251901,Holmbush Car Pk,2023-06-19T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-19T13:30:00.000+00:00,transformer,,Temperature,C,30.0
251901,Holmbush Car Pk,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
251901,Holmbush Car Pk,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
251901,Holmbush Car Pk,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
251901,Holmbush Car Pk,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251901,Holmbush Car Pk,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
251901,Holmbush Car Pk,2023-06-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
251901,Holmbush Car Pk,2023-06-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
251901,Holmbush Car Pk,2023-06-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
251901,Holmbush Car Pk,2023-06-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.31
251901,Holmbush Car Pk,2023-06-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.51
251901,Holmbush Car Pk,2023-06-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.13
251901,Holmbush Car Pk,2023-06-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,17.2
251901,Holmbush Car Pk,2023-06-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
251901,Holmbush Car Pk,2023-06-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
251901,Holmbush Car Pk,2023-06-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.7
251901,Holmbush Car Pk,2023-06-19T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
251901,Holmbush Car Pk,2023-06-19T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
251901,Holmbush Car Pk,2023-06-19T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
251901,Holmbush Car Pk,2023-06-19T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.4
251901,Holmbush Car Pk,2023-06-19T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
251901,Holmbush Car Pk,2023-06-19T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.01
251901,Holmbush Car Pk,2023-06-19T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
251901,Holmbush Car Pk,2023-06-19T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
251901,Holmbush Car Pk,2023-06-19T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251901,Holmbush Car Pk,2023-06-19T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
251901,Holmbush Car Pk,2023-06-19T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
251901,Holmbush Car Pk,2023-06-19T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
251901,Holmbush Car Pk,2023-06-19T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
251901,Holmbush Car Pk,2023-06-19T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.19
251901,Holmbush Car Pk,2023-06-19T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.92
251901,Holmbush Car Pk,2023-06-19T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.24
251901,Holmbush Car Pk,2023-06-19T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
251901,Holmbush Car Pk,2023-06-19T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-19T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
251901,Holmbush Car Pk,2023-06-19T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-19T13:20:00.000+00:00,transformer,,Temperature,C,30.0
251901,Holmbush Car Pk,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
251901,Holmbush Car Pk,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
251901,Holmbush Car Pk,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
251901,Holmbush Car Pk,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
251901,Holmbush Car Pk,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
251901,Holmbush Car Pk,2023-06-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
251901,Holmbush Car Pk,2023-06-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
251901,Holmbush Car Pk,2023-06-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
251901,Holmbush Car Pk,2023-06-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.21
251901,Holmbush Car Pk,2023-06-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.41
251901,Holmbush Car Pk,2023-06-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.25
251901,Holmbush Car Pk,2023-06-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,9.6
251901,Holmbush Car Pk,2023-06-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
251901,Holmbush Car Pk,2023-06-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
251901,Holmbush Car Pk,2023-06-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
251901,Holmbush Car Pk,2023-06-19T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-06-19T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
251901,Holmbush Car Pk,2023-06-19T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
251901,Holmbush Car Pk,2023-06-19T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.55
251901,Holmbush Car Pk,2023-06-19T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.49
251901,Holmbush Car Pk,2023-06-19T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.76
251901,Holmbush Car Pk,2023-06-19T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
251901,Holmbush Car Pk,2023-06-19T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
251901,Holmbush Car Pk,2023-06-19T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251901,Holmbush Car Pk,2023-06-19T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
251901,Holmbush Car Pk,2023-06-19T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
251901,Holmbush Car Pk,2023-06-19T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
251901,Holmbush Car Pk,2023-06-19T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
251901,Holmbush Car Pk,2023-06-19T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.1
251901,Holmbush Car Pk,2023-06-19T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.77
251901,Holmbush Car Pk,2023-06-19T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.84
251901,Holmbush Car Pk,2023-06-19T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
251901,Holmbush Car Pk,2023-06-19T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-19T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
251901,Holmbush Car Pk,2023-06-19T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-19T13:10:00.000+00:00,transformer,,Temperature,C,30.0
251901,Holmbush Car Pk,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
251901,Holmbush Car Pk,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
251901,Holmbush Car Pk,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
251901,Holmbush Car Pk,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
251901,Holmbush Car Pk,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
251901,Holmbush Car Pk,2023-06-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
251901,Holmbush Car Pk,2023-06-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
251901,Holmbush Car Pk,2023-06-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
251901,Holmbush Car Pk,2023-06-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.45
251901,Holmbush Car Pk,2023-06-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.28
251901,Holmbush Car Pk,2023-06-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.61
251901,Holmbush Car Pk,2023-06-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-06-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
251901,Holmbush Car Pk,2023-06-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
251901,Holmbush Car Pk,2023-06-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
251901,Holmbush Car Pk,2023-06-19T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-19T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
251901,Holmbush Car Pk,2023-06-19T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
251901,Holmbush Car Pk,2023-06-19T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.22
251901,Holmbush Car Pk,2023-06-19T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.08
251901,Holmbush Car Pk,2023-06-19T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.29
251901,Holmbush Car Pk,2023-06-19T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
251901,Holmbush Car Pk,2023-06-19T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
251901,Holmbush Car Pk,2023-06-19T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-06-19T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
251901,Holmbush Car Pk,2023-06-19T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-19T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
251901,Holmbush Car Pk,2023-06-19T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
251901,Holmbush Car Pk,2023-06-19T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.93
251901,Holmbush Car Pk,2023-06-19T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.82
251901,Holmbush Car Pk,2023-06-19T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.85
251901,Holmbush Car Pk,2023-06-19T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
251901,Holmbush Car Pk,2023-06-19T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-19T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
251901,Holmbush Car Pk,2023-06-19T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-19T13:00:00.000+00:00,transformer,,Temperature,C,30.0
251901,Holmbush Car Pk,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
251901,Holmbush Car Pk,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
251901,Holmbush Car Pk,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
251901,Holmbush Car Pk,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
251901,Holmbush Car Pk,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
251901,Holmbush Car Pk,2023-06-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-06-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
251901,Holmbush Car Pk,2023-06-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
251901,Holmbush Car Pk,2023-06-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.29
251901,Holmbush Car Pk,2023-06-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.74
251901,Holmbush Car Pk,2023-06-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.15
251901,Holmbush Car Pk,2023-06-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-06-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
251901,Holmbush Car Pk,2023-06-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
251901,Holmbush Car Pk,2023-06-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
251901,Holmbush Car Pk,2023-06-19T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-19T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
251901,Holmbush Car Pk,2023-06-19T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
251901,Holmbush Car Pk,2023-06-19T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.91
251901,Holmbush Car Pk,2023-06-19T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
251901,Holmbush Car Pk,2023-06-19T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.14
251901,Holmbush Car Pk,2023-06-19T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
251901,Holmbush Car Pk,2023-06-19T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
251901,Holmbush Car Pk,2023-06-19T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
251901,Holmbush Car Pk,2023-06-19T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
251901,Holmbush Car Pk,2023-06-19T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-19T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
251901,Holmbush Car Pk,2023-06-19T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
251901,Holmbush Car Pk,2023-06-19T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.73
251901,Holmbush Car Pk,2023-06-19T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.12
251901,Holmbush Car Pk,2023-06-19T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.19
251901,Holmbush Car Pk,2023-06-19T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
251901,Holmbush Car Pk,2023-06-19T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-06-19T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
251901,Holmbush Car Pk,2023-06-19T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-19T12:50:00.000+00:00,transformer,,Temperature,C,29.9
251901,Holmbush Car Pk,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
251901,Holmbush Car Pk,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
251901,Holmbush Car Pk,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
251901,Holmbush Car Pk,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
251901,Holmbush Car Pk,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
251901,Holmbush Car Pk,2023-06-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
251901,Holmbush Car Pk,2023-06-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
251901,Holmbush Car Pk,2023-06-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
251901,Holmbush Car Pk,2023-06-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.18
251901,Holmbush Car Pk,2023-06-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.52
251901,Holmbush Car Pk,2023-06-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.33
251901,Holmbush Car Pk,2023-06-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-06-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
251901,Holmbush Car Pk,2023-06-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
251901,Holmbush Car Pk,2023-06-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
251901,Holmbush Car Pk,2023-06-19T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-19T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
251901,Holmbush Car Pk,2023-06-19T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
251901,Holmbush Car Pk,2023-06-19T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.29
251901,Holmbush Car Pk,2023-06-19T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
251901,Holmbush Car Pk,2023-06-19T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.22
251901,Holmbush Car Pk,2023-06-19T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
251901,Holmbush Car Pk,2023-06-19T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
251901,Holmbush Car Pk,2023-06-19T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251901,Holmbush Car Pk,2023-06-19T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
251901,Holmbush Car Pk,2023-06-19T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
251901,Holmbush Car Pk,2023-06-19T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
251901,Holmbush Car Pk,2023-06-19T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
251901,Holmbush Car Pk,2023-06-19T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
251901,Holmbush Car Pk,2023-06-19T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.46
251901,Holmbush Car Pk,2023-06-19T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.34
251901,Holmbush Car Pk,2023-06-19T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
251901,Holmbush Car Pk,2023-06-19T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
251901,Holmbush Car Pk,2023-06-19T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
251901,Holmbush Car Pk,2023-06-19T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-06-19T12:40:00.000+00:00,transformer,,Temperature,C,29.9
251901,Holmbush Car Pk,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
251901,Holmbush Car Pk,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
251901,Holmbush Car Pk,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
251901,Holmbush Car Pk,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
251901,Holmbush Car Pk,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
251901,Holmbush Car Pk,2023-06-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
251901,Holmbush Car Pk,2023-06-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
251901,Holmbush Car Pk,2023-06-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
251901,Holmbush Car Pk,2023-06-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.01
251901,Holmbush Car Pk,2023-06-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.92
251901,Holmbush Car Pk,2023-06-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.56
251901,Holmbush Car Pk,2023-06-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,10.0
251901,Holmbush Car Pk,2023-06-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
251901,Holmbush Car Pk,2023-06-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
251901,Holmbush Car Pk,2023-06-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
251901,Holmbush Car Pk,2023-06-19T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
251901,Holmbush Car Pk,2023-06-19T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
251901,Holmbush Car Pk,2023-06-19T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
251901,Holmbush Car Pk,2023-06-19T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.46
251901,Holmbush Car Pk,2023-06-19T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.37
251901,Holmbush Car Pk,2023-06-19T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.59
251901,Holmbush Car Pk,2023-06-19T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
251901,Holmbush Car Pk,2023-06-19T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
251901,Holmbush Car Pk,2023-06-19T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251901,Holmbush Car Pk,2023-06-19T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
251901,Holmbush Car Pk,2023-06-19T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
251901,Holmbush Car Pk,2023-06-19T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
251901,Holmbush Car Pk,2023-06-19T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
251901,Holmbush Car Pk,2023-06-19T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
251901,Holmbush Car Pk,2023-06-19T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.91
251901,Holmbush Car Pk,2023-06-19T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
251901,Holmbush Car Pk,2023-06-19T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
251901,Holmbush Car Pk,2023-06-19T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
251901,Holmbush Car Pk,2023-06-19T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
251901,Holmbush Car Pk,2023-06-19T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-19T12:30:00.000+00:00,transformer,,Temperature,C,29.9
251901,Holmbush Car Pk,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
251901,Holmbush Car Pk,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
251901,Holmbush Car Pk,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
251901,Holmbush Car Pk,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
251901,Holmbush Car Pk,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
251901,Holmbush Car Pk,2023-06-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
251901,Holmbush Car Pk,2023-06-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
251901,Holmbush Car Pk,2023-06-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
251901,Holmbush Car Pk,2023-06-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.14
251901,Holmbush Car Pk,2023-06-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.54
251901,Holmbush Car Pk,2023-06-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.95
251901,Holmbush Car Pk,2023-06-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,15.9
251901,Holmbush Car Pk,2023-06-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
251901,Holmbush Car Pk,2023-06-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
251901,Holmbush Car Pk,2023-06-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
251901,Holmbush Car Pk,2023-06-19T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
251901,Holmbush Car Pk,2023-06-19T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
251901,Holmbush Car Pk,2023-06-19T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
251901,Holmbush Car Pk,2023-06-19T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.57
251901,Holmbush Car Pk,2023-06-19T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.79
251901,Holmbush Car Pk,2023-06-19T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.43
251901,Holmbush Car Pk,2023-06-19T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
251901,Holmbush Car Pk,2023-06-19T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
251901,Holmbush Car Pk,2023-06-19T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-19T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
251901,Holmbush Car Pk,2023-06-19T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
251901,Holmbush Car Pk,2023-06-19T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
251901,Holmbush Car Pk,2023-06-19T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
251901,Holmbush Car Pk,2023-06-19T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.42
251901,Holmbush Car Pk,2023-06-19T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.39
251901,Holmbush Car Pk,2023-06-19T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
251901,Holmbush Car Pk,2023-06-19T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
251901,Holmbush Car Pk,2023-06-19T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-19T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
251901,Holmbush Car Pk,2023-06-19T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-19T12:20:00.000+00:00,transformer,,Temperature,C,29.8
251901,Holmbush Car Pk,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
251901,Holmbush Car Pk,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
251901,Holmbush Car Pk,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
251901,Holmbush Car Pk,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
251901,Holmbush Car Pk,2023-06-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
251901,Holmbush Car Pk,2023-06-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
251901,Holmbush Car Pk,2023-06-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.14
251901,Holmbush Car Pk,2023-06-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.61
251901,Holmbush Car Pk,2023-06-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.57
251901,Holmbush Car Pk,2023-06-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,12.3
251901,Holmbush Car Pk,2023-06-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
251901,Holmbush Car Pk,2023-06-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.0
251901,Holmbush Car Pk,2023-06-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.9
251901,Holmbush Car Pk,2023-06-19T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
251901,Holmbush Car Pk,2023-06-19T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
251901,Holmbush Car Pk,2023-06-19T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
251901,Holmbush Car Pk,2023-06-19T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.84
251901,Holmbush Car Pk,2023-06-19T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.45
251901,Holmbush Car Pk,2023-06-19T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.0
251901,Holmbush Car Pk,2023-06-19T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
251901,Holmbush Car Pk,2023-06-19T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
251901,Holmbush Car Pk,2023-06-19T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251901,Holmbush Car Pk,2023-06-19T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
251901,Holmbush Car Pk,2023-06-19T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
251901,Holmbush Car Pk,2023-06-19T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
251901,Holmbush Car Pk,2023-06-19T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
251901,Holmbush Car Pk,2023-06-19T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.17
251901,Holmbush Car Pk,2023-06-19T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.6
251901,Holmbush Car Pk,2023-06-19T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
251901,Holmbush Car Pk,2023-06-19T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
251901,Holmbush Car Pk,2023-06-19T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-19T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
251901,Holmbush Car Pk,2023-06-19T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-19T12:10:00.000+00:00,transformer,,Temperature,C,29.8
251901,Holmbush Car Pk,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
251901,Holmbush Car Pk,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
251901,Holmbush Car Pk,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
251901,Holmbush Car Pk,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
251901,Holmbush Car Pk,2023-06-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
251901,Holmbush Car Pk,2023-06-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
251901,Holmbush Car Pk,2023-06-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.67
251901,Holmbush Car Pk,2023-06-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.15
251901,Holmbush Car Pk,2023-06-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.08
251901,Holmbush Car Pk,2023-06-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,13.1
251901,Holmbush Car Pk,2023-06-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
251901,Holmbush Car Pk,2023-06-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.0
251901,Holmbush Car Pk,2023-06-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
251901,Holmbush Car Pk,2023-06-19T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
251901,Holmbush Car Pk,2023-06-19T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
251901,Holmbush Car Pk,2023-06-19T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
251901,Holmbush Car Pk,2023-06-19T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.51
251901,Holmbush Car Pk,2023-06-19T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.45
251901,Holmbush Car Pk,2023-06-19T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.25
251901,Holmbush Car Pk,2023-06-19T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
251901,Holmbush Car Pk,2023-06-19T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
251901,Holmbush Car Pk,2023-06-19T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251901,Holmbush Car Pk,2023-06-19T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
251901,Holmbush Car Pk,2023-06-19T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
251901,Holmbush Car Pk,2023-06-19T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
251901,Holmbush Car Pk,2023-06-19T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
251901,Holmbush Car Pk,2023-06-19T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.27
251901,Holmbush Car Pk,2023-06-19T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.58
251901,Holmbush Car Pk,2023-06-19T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
251901,Holmbush Car Pk,2023-06-19T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
251901,Holmbush Car Pk,2023-06-19T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-19T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
251901,Holmbush Car Pk,2023-06-19T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
251901,Holmbush Car Pk,2023-06-19T12:00:00.000+00:00,transformer,,Temperature,C,29.8
251901,Holmbush Car Pk,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
251901,Holmbush Car Pk,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
251901,Holmbush Car Pk,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
251901,Holmbush Car Pk,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
251901,Holmbush Car Pk,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
251901,Holmbush Car Pk,2023-06-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
251901,Holmbush Car Pk,2023-06-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
251901,Holmbush Car Pk,2023-06-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
251901,Holmbush Car Pk,2023-06-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.24
251901,Holmbush Car Pk,2023-06-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.13
251901,Holmbush Car Pk,2023-06-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,0.1
251901,Holmbush Car Pk,2023-06-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,17.7
251901,Holmbush Car Pk,2023-06-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
251901,Holmbush Car Pk,2023-06-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
251901,Holmbush Car Pk,2023-06-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
251901,Holmbush Car Pk,2023-06-19T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
251901,Holmbush Car Pk,2023-06-19T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
251901,Holmbush Car Pk,2023-06-19T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
251901,Holmbush Car Pk,2023-06-19T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.08
251901,Holmbush Car Pk,2023-06-19T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.4
251901,Holmbush Car Pk,2023-06-19T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.96
251901,Holmbush Car Pk,2023-06-19T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
251901,Holmbush Car Pk,2023-06-19T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
251901,Holmbush Car Pk,2023-06-19T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251901,Holmbush Car Pk,2023-06-19T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
251901,Holmbush Car Pk,2023-06-19T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
251901,Holmbush Car Pk,2023-06-19T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
251901,Holmbush Car Pk,2023-06-19T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
251901,Holmbush Car Pk,2023-06-19T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
251901,Holmbush Car Pk,2023-06-19T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.45
251901,Holmbush Car Pk,2023-06-19T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
251901,Holmbush Car Pk,2023-06-19T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
251901,Holmbush Car Pk,2023-06-19T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-19T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
251901,Holmbush Car Pk,2023-06-19T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-06-19T11:50:00.000+00:00,transformer,,Temperature,C,29.8
251901,Holmbush Car Pk,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
251901,Holmbush Car Pk,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
251901,Holmbush Car Pk,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
251901,Holmbush Car Pk,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
251901,Holmbush Car Pk,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
251901,Holmbush Car Pk,2023-06-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-06-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
251901,Holmbush Car Pk,2023-06-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
251901,Holmbush Car Pk,2023-06-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.82
251901,Holmbush Car Pk,2023-06-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.04
251901,Holmbush Car Pk,2023-06-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.36
251901,Holmbush Car Pk,2023-06-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,12.1
251901,Holmbush Car Pk,2023-06-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
251901,Holmbush Car Pk,2023-06-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.1
251901,Holmbush Car Pk,2023-06-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.4
251901,Holmbush Car Pk,2023-06-19T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
251901,Holmbush Car Pk,2023-06-19T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
251901,Holmbush Car Pk,2023-06-19T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
251901,Holmbush Car Pk,2023-06-19T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.76
251901,Holmbush Car Pk,2023-06-19T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.33
251901,Holmbush Car Pk,2023-06-19T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.77
251901,Holmbush Car Pk,2023-06-19T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
251901,Holmbush Car Pk,2023-06-19T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
251901,Holmbush Car Pk,2023-06-19T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251901,Holmbush Car Pk,2023-06-19T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
251901,Holmbush Car Pk,2023-06-19T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
251901,Holmbush Car Pk,2023-06-19T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
251901,Holmbush Car Pk,2023-06-19T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
251901,Holmbush Car Pk,2023-06-19T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
251901,Holmbush Car Pk,2023-06-19T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.34
251901,Holmbush Car Pk,2023-06-19T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
251901,Holmbush Car Pk,2023-06-19T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
251901,Holmbush Car Pk,2023-06-19T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-06-19T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
251901,Holmbush Car Pk,2023-06-19T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-19T11:40:00.000+00:00,transformer,,Temperature,C,29.8
251901,Holmbush Car Pk,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
251901,Holmbush Car Pk,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
251901,Holmbush Car Pk,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
