Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251901,Holmbush Car Pk,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
251901,Holmbush Car Pk,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
251901,Holmbush Car Pk,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
251901,Holmbush Car Pk,2023-06-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
251901,Holmbush Car Pk,2023-06-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
251901,Holmbush Car Pk,2023-06-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.88
251901,Holmbush Car Pk,2023-06-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.01
251901,Holmbush Car Pk,2023-06-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,0.07
251901,Holmbush Car Pk,2023-06-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,13.5
251901,Holmbush Car Pk,2023-06-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
251901,Holmbush Car Pk,2023-06-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.5
251901,Holmbush Car Pk,2023-06-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.1
251901,Holmbush Car Pk,2023-06-19T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
251901,Holmbush Car Pk,2023-06-19T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
251901,Holmbush Car Pk,2023-06-19T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
251901,Holmbush Car Pk,2023-06-19T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.84
251901,Holmbush Car Pk,2023-06-19T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.35
251901,Holmbush Car Pk,2023-06-19T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.34
251901,Holmbush Car Pk,2023-06-19T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
251901,Holmbush Car Pk,2023-06-19T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
251901,Holmbush Car Pk,2023-06-19T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251901,Holmbush Car Pk,2023-06-19T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
251901,Holmbush Car Pk,2023-06-19T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
251901,Holmbush Car Pk,2023-06-19T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
251901,Holmbush Car Pk,2023-06-19T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
251901,Holmbush Car Pk,2023-06-19T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.13
251901,Holmbush Car Pk,2023-06-19T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.86
251901,Holmbush Car Pk,2023-06-19T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
251901,Holmbush Car Pk,2023-06-19T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
251901,Holmbush Car Pk,2023-06-19T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
251901,Holmbush Car Pk,2023-06-19T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
251901,Holmbush Car Pk,2023-06-19T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
251901,Holmbush Car Pk,2023-06-19T11:30:00.000+00:00,transformer,,Temperature,C,29.8
251901,Holmbush Car Pk,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
251901,Holmbush Car Pk,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
251901,Holmbush Car Pk,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
251901,Holmbush Car Pk,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
251901,Holmbush Car Pk,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
251901,Holmbush Car Pk,2023-06-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
251901,Holmbush Car Pk,2023-06-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
251901,Holmbush Car Pk,2023-06-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.71
251901,Holmbush Car Pk,2023-06-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.5
251901,Holmbush Car Pk,2023-06-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.73
251901,Holmbush Car Pk,2023-06-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,18.5
251901,Holmbush Car Pk,2023-06-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
251901,Holmbush Car Pk,2023-06-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
251901,Holmbush Car Pk,2023-06-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
251901,Holmbush Car Pk,2023-06-19T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
251901,Holmbush Car Pk,2023-06-19T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
251901,Holmbush Car Pk,2023-06-19T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
251901,Holmbush Car Pk,2023-06-19T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.67
251901,Holmbush Car Pk,2023-06-19T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.82
251901,Holmbush Car Pk,2023-06-19T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.82
251901,Holmbush Car Pk,2023-06-19T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
251901,Holmbush Car Pk,2023-06-19T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
251901,Holmbush Car Pk,2023-06-19T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-19T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
251901,Holmbush Car Pk,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
251901,Holmbush Car Pk,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
251901,Holmbush Car Pk,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.99
251901,Holmbush Car Pk,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.72
251901,Holmbush Car Pk,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.42
251901,Holmbush Car Pk,2023-06-19T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
251901,Holmbush Car Pk,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
251901,Holmbush Car Pk,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-19T11:20:00.000+00:00,transformer,,Temperature,C,29.7
251901,Holmbush Car Pk,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
251901,Holmbush Car Pk,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
251901,Holmbush Car Pk,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
251901,Holmbush Car Pk,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
251901,Holmbush Car Pk,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
251901,Holmbush Car Pk,2023-06-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
251901,Holmbush Car Pk,2023-06-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
251901,Holmbush Car Pk,2023-06-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
251901,Holmbush Car Pk,2023-06-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.68
251901,Holmbush Car Pk,2023-06-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.9
251901,Holmbush Car Pk,2023-06-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.4
251901,Holmbush Car Pk,2023-06-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,9.8
251901,Holmbush Car Pk,2023-06-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
251901,Holmbush Car Pk,2023-06-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.2
251901,Holmbush Car Pk,2023-06-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.4
251901,Holmbush Car Pk,2023-06-19T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
251901,Holmbush Car Pk,2023-06-19T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
251901,Holmbush Car Pk,2023-06-19T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
251901,Holmbush Car Pk,2023-06-19T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.93
251901,Holmbush Car Pk,2023-06-19T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.01
251901,Holmbush Car Pk,2023-06-19T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.7
251901,Holmbush Car Pk,2023-06-19T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
251901,Holmbush Car Pk,2023-06-19T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
251901,Holmbush Car Pk,2023-06-19T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-19T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-19T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-19T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
251901,Holmbush Car Pk,2023-06-19T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
251901,Holmbush Car Pk,2023-06-19T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
251901,Holmbush Car Pk,2023-06-19T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.9
251901,Holmbush Car Pk,2023-06-19T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.93
251901,Holmbush Car Pk,2023-06-19T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
251901,Holmbush Car Pk,2023-06-19T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
251901,Holmbush Car Pk,2023-06-19T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
251901,Holmbush Car Pk,2023-06-19T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-19T11:10:00.000+00:00,transformer,,Temperature,C,29.7
251901,Holmbush Car Pk,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
251901,Holmbush Car Pk,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
251901,Holmbush Car Pk,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
251901,Holmbush Car Pk,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
251901,Holmbush Car Pk,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
251901,Holmbush Car Pk,2023-06-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
251901,Holmbush Car Pk,2023-06-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
251901,Holmbush Car Pk,2023-06-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
251901,Holmbush Car Pk,2023-06-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.09
251901,Holmbush Car Pk,2023-06-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.88
251901,Holmbush Car Pk,2023-06-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.64
251901,Holmbush Car Pk,2023-06-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-06-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
251901,Holmbush Car Pk,2023-06-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.2
251901,Holmbush Car Pk,2023-06-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
251901,Holmbush Car Pk,2023-06-19T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-19T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
251901,Holmbush Car Pk,2023-06-19T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
251901,Holmbush Car Pk,2023-06-19T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.54
251901,Holmbush Car Pk,2023-06-19T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
251901,Holmbush Car Pk,2023-06-19T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.44
251901,Holmbush Car Pk,2023-06-19T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
251901,Holmbush Car Pk,2023-06-19T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
251901,Holmbush Car Pk,2023-06-19T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
251901,Holmbush Car Pk,2023-06-19T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-19T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-19T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
251901,Holmbush Car Pk,2023-06-19T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
251901,Holmbush Car Pk,2023-06-19T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
251901,Holmbush Car Pk,2023-06-19T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.93
251901,Holmbush Car Pk,2023-06-19T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.87
251901,Holmbush Car Pk,2023-06-19T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
251901,Holmbush Car Pk,2023-06-19T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
251901,Holmbush Car Pk,2023-06-19T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-06-19T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-19T11:00:00.000+00:00,transformer,,Temperature,C,29.7
251901,Holmbush Car Pk,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
251901,Holmbush Car Pk,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
251901,Holmbush Car Pk,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
251901,Holmbush Car Pk,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
251901,Holmbush Car Pk,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
251901,Holmbush Car Pk,2023-06-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
251901,Holmbush Car Pk,2023-06-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
251901,Holmbush Car Pk,2023-06-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
251901,Holmbush Car Pk,2023-06-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.63
251901,Holmbush Car Pk,2023-06-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,1.1
251901,Holmbush Car Pk,2023-06-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.31
251901,Holmbush Car Pk,2023-06-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,11.9
251901,Holmbush Car Pk,2023-06-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
251901,Holmbush Car Pk,2023-06-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.2
251901,Holmbush Car Pk,2023-06-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,9.6
251901,Holmbush Car Pk,2023-06-19T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251901,Holmbush Car Pk,2023-06-19T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
251901,Holmbush Car Pk,2023-06-19T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
251901,Holmbush Car Pk,2023-06-19T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.9
251901,Holmbush Car Pk,2023-06-19T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
251901,Holmbush Car Pk,2023-06-19T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.17
251901,Holmbush Car Pk,2023-06-19T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
251901,Holmbush Car Pk,2023-06-19T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
251901,Holmbush Car Pk,2023-06-19T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-06-19T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-19T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-19T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
251901,Holmbush Car Pk,2023-06-19T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
251901,Holmbush Car Pk,2023-06-19T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.01
251901,Holmbush Car Pk,2023-06-19T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.78
251901,Holmbush Car Pk,2023-06-19T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.04
251901,Holmbush Car Pk,2023-06-19T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
251901,Holmbush Car Pk,2023-06-19T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-19T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
251901,Holmbush Car Pk,2023-06-19T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-19T10:50:00.000+00:00,transformer,,Temperature,C,29.6
251901,Holmbush Car Pk,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
251901,Holmbush Car Pk,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
251901,Holmbush Car Pk,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
251901,Holmbush Car Pk,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
251901,Holmbush Car Pk,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
251901,Holmbush Car Pk,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
251901,Holmbush Car Pk,2023-06-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
251901,Holmbush Car Pk,2023-06-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
251901,Holmbush Car Pk,2023-06-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
251901,Holmbush Car Pk,2023-06-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.89
251901,Holmbush Car Pk,2023-06-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.44
251901,Holmbush Car Pk,2023-06-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.21
251901,Holmbush Car Pk,2023-06-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,9.3
251901,Holmbush Car Pk,2023-06-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
251901,Holmbush Car Pk,2023-06-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,9.3
251901,Holmbush Car Pk,2023-06-19T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-19T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
251901,Holmbush Car Pk,2023-06-19T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
251901,Holmbush Car Pk,2023-06-19T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.27
251901,Holmbush Car Pk,2023-06-19T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
251901,Holmbush Car Pk,2023-06-19T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.38
251901,Holmbush Car Pk,2023-06-19T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
251901,Holmbush Car Pk,2023-06-19T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
251901,Holmbush Car Pk,2023-06-19T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-19T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-19T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
251901,Holmbush Car Pk,2023-06-19T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
251901,Holmbush Car Pk,2023-06-19T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
251901,Holmbush Car Pk,2023-06-19T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.11
251901,Holmbush Car Pk,2023-06-19T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
251901,Holmbush Car Pk,2023-06-19T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.66
251901,Holmbush Car Pk,2023-06-19T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
251901,Holmbush Car Pk,2023-06-19T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-19T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
251901,Holmbush Car Pk,2023-06-19T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-06-19T10:40:00.000+00:00,transformer,,Temperature,C,29.6
251901,Holmbush Car Pk,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
251901,Holmbush Car Pk,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
251901,Holmbush Car Pk,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
251901,Holmbush Car Pk,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
251901,Holmbush Car Pk,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
251901,Holmbush Car Pk,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
251901,Holmbush Car Pk,2023-06-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
251901,Holmbush Car Pk,2023-06-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
251901,Holmbush Car Pk,2023-06-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.16
251901,Holmbush Car Pk,2023-06-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,1.98
251901,Holmbush Car Pk,2023-06-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.04
251901,Holmbush Car Pk,2023-06-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,16.1
251901,Holmbush Car Pk,2023-06-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
251901,Holmbush Car Pk,2023-06-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
251901,Holmbush Car Pk,2023-06-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
251901,Holmbush Car Pk,2023-06-19T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
251901,Holmbush Car Pk,2023-06-19T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
251901,Holmbush Car Pk,2023-06-19T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
251901,Holmbush Car Pk,2023-06-19T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.55
251901,Holmbush Car Pk,2023-06-19T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
251901,Holmbush Car Pk,2023-06-19T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.4
251901,Holmbush Car Pk,2023-06-19T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
251901,Holmbush Car Pk,2023-06-19T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
251901,Holmbush Car Pk,2023-06-19T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
251901,Holmbush Car Pk,2023-06-19T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-19T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
251901,Holmbush Car Pk,2023-06-19T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
251901,Holmbush Car Pk,2023-06-19T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
251901,Holmbush Car Pk,2023-06-19T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.11
251901,Holmbush Car Pk,2023-06-19T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.67
251901,Holmbush Car Pk,2023-06-19T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.53
251901,Holmbush Car Pk,2023-06-19T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
251901,Holmbush Car Pk,2023-06-19T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-19T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-06-19T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-19T10:30:00.000+00:00,transformer,,Temperature,C,29.6
251901,Holmbush Car Pk,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
251901,Holmbush Car Pk,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
251901,Holmbush Car Pk,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
251901,Holmbush Car Pk,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
251901,Holmbush Car Pk,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
251901,Holmbush Car Pk,2023-06-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
251901,Holmbush Car Pk,2023-06-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
251901,Holmbush Car Pk,2023-06-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
251901,Holmbush Car Pk,2023-06-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.44
251901,Holmbush Car Pk,2023-06-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,0.3
251901,Holmbush Car Pk,2023-06-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.93
251901,Holmbush Car Pk,2023-06-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,13.6
251901,Holmbush Car Pk,2023-06-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-06-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
251901,Holmbush Car Pk,2023-06-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.6
251901,Holmbush Car Pk,2023-06-19T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-06-19T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
251901,Holmbush Car Pk,2023-06-19T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
251901,Holmbush Car Pk,2023-06-19T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.1
251901,Holmbush Car Pk,2023-06-19T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
251901,Holmbush Car Pk,2023-06-19T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.2
251901,Holmbush Car Pk,2023-06-19T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
251901,Holmbush Car Pk,2023-06-19T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
251901,Holmbush Car Pk,2023-06-19T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-06-19T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-19T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
251901,Holmbush Car Pk,2023-06-19T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
251901,Holmbush Car Pk,2023-06-19T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
251901,Holmbush Car Pk,2023-06-19T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
251901,Holmbush Car Pk,2023-06-19T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.16
251901,Holmbush Car Pk,2023-06-19T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.74
251901,Holmbush Car Pk,2023-06-19T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
251901,Holmbush Car Pk,2023-06-19T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-19T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
251901,Holmbush Car Pk,2023-06-19T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-19T10:20:00.000+00:00,transformer,,Temperature,C,29.6
251901,Holmbush Car Pk,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
251901,Holmbush Car Pk,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
251901,Holmbush Car Pk,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
251901,Holmbush Car Pk,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
251901,Holmbush Car Pk,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
251901,Holmbush Car Pk,2023-06-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
251901,Holmbush Car Pk,2023-06-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
251901,Holmbush Car Pk,2023-06-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
251901,Holmbush Car Pk,2023-06-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.98
251901,Holmbush Car Pk,2023-06-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.62
251901,Holmbush Car Pk,2023-06-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.94
251901,Holmbush Car Pk,2023-06-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-06-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.1
251901,Holmbush Car Pk,2023-06-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-06-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
251901,Holmbush Car Pk,2023-06-19T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
251901,Holmbush Car Pk,2023-06-19T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
251901,Holmbush Car Pk,2023-06-19T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
251901,Holmbush Car Pk,2023-06-19T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.11
251901,Holmbush Car Pk,2023-06-19T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
251901,Holmbush Car Pk,2023-06-19T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.26
251901,Holmbush Car Pk,2023-06-19T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
251901,Holmbush Car Pk,2023-06-19T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
251901,Holmbush Car Pk,2023-06-19T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
251901,Holmbush Car Pk,2023-06-19T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-19T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-19T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
251901,Holmbush Car Pk,2023-06-19T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
251901,Holmbush Car Pk,2023-06-19T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.98
251901,Holmbush Car Pk,2023-06-19T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.46
251901,Holmbush Car Pk,2023-06-19T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.29
251901,Holmbush Car Pk,2023-06-19T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
251901,Holmbush Car Pk,2023-06-19T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-19T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-19T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
251901,Holmbush Car Pk,2023-06-19T10:10:00.000+00:00,transformer,,Temperature,C,29.6
251901,Holmbush Car Pk,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
251901,Holmbush Car Pk,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
251901,Holmbush Car Pk,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
251901,Holmbush Car Pk,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
251901,Holmbush Car Pk,2023-06-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
251901,Holmbush Car Pk,2023-06-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
251901,Holmbush Car Pk,2023-06-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
251901,Holmbush Car Pk,2023-06-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.13
251901,Holmbush Car Pk,2023-06-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,2.1
251901,Holmbush Car Pk,2023-06-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.55
251901,Holmbush Car Pk,2023-06-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,15.0
251901,Holmbush Car Pk,2023-06-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
251901,Holmbush Car Pk,2023-06-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.3
251901,Holmbush Car Pk,2023-06-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.3
251901,Holmbush Car Pk,2023-06-19T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-06-19T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-19T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
251901,Holmbush Car Pk,2023-06-19T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.31
251901,Holmbush Car Pk,2023-06-19T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
251901,Holmbush Car Pk,2023-06-19T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.68
251901,Holmbush Car Pk,2023-06-19T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
251901,Holmbush Car Pk,2023-06-19T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
251901,Holmbush Car Pk,2023-06-19T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-06-19T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-19T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
251901,Holmbush Car Pk,2023-06-19T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-06-19T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
251901,Holmbush Car Pk,2023-06-19T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
251901,Holmbush Car Pk,2023-06-19T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.58
251901,Holmbush Car Pk,2023-06-19T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.16
251901,Holmbush Car Pk,2023-06-19T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
251901,Holmbush Car Pk,2023-06-19T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-19T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-19T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
251901,Holmbush Car Pk,2023-06-19T10:00:00.000+00:00,transformer,,Temperature,C,29.5
251901,Holmbush Car Pk,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
251901,Holmbush Car Pk,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
251901,Holmbush Car Pk,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
251901,Holmbush Car Pk,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
251901,Holmbush Car Pk,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
251901,Holmbush Car Pk,2023-06-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
251901,Holmbush Car Pk,2023-06-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
251901,Holmbush Car Pk,2023-06-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
251901,Holmbush Car Pk,2023-06-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.31
251901,Holmbush Car Pk,2023-06-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,0.71
251901,Holmbush Car Pk,2023-06-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.85
251901,Holmbush Car Pk,2023-06-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,9.1
251901,Holmbush Car Pk,2023-06-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-06-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-06-19T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251901,Holmbush Car Pk,2023-06-19T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-19T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
251901,Holmbush Car Pk,2023-06-19T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.03
251901,Holmbush Car Pk,2023-06-19T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.36
251901,Holmbush Car Pk,2023-06-19T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.83
251901,Holmbush Car Pk,2023-06-19T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
251901,Holmbush Car Pk,2023-06-19T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
251901,Holmbush Car Pk,2023-06-19T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251901,Holmbush Car Pk,2023-06-19T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
251901,Holmbush Car Pk,2023-06-19T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-19T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
251901,Holmbush Car Pk,2023-06-19T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
251901,Holmbush Car Pk,2023-06-19T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.09
251901,Holmbush Car Pk,2023-06-19T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.39
251901,Holmbush Car Pk,2023-06-19T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.05
251901,Holmbush Car Pk,2023-06-19T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
251901,Holmbush Car Pk,2023-06-19T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-19T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-19T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-19T09:50:00.000+00:00,transformer,,Temperature,C,29.5
251901,Holmbush Car Pk,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
251901,Holmbush Car Pk,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
251901,Holmbush Car Pk,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
251901,Holmbush Car Pk,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
251901,Holmbush Car Pk,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251901,Holmbush Car Pk,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
251901,Holmbush Car Pk,2023-06-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
251901,Holmbush Car Pk,2023-06-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
251901,Holmbush Car Pk,2023-06-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
251901,Holmbush Car Pk,2023-06-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.93
251901,Holmbush Car Pk,2023-06-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.03
251901,Holmbush Car Pk,2023-06-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.88
251901,Holmbush Car Pk,2023-06-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
251901,Holmbush Car Pk,2023-06-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
251901,Holmbush Car Pk,2023-06-19T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
251901,Holmbush Car Pk,2023-06-19T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-19T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
251901,Holmbush Car Pk,2023-06-19T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.54
251901,Holmbush Car Pk,2023-06-19T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.35
251901,Holmbush Car Pk,2023-06-19T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.78
251901,Holmbush Car Pk,2023-06-19T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
251901,Holmbush Car Pk,2023-06-19T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
251901,Holmbush Car Pk,2023-06-19T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251901,Holmbush Car Pk,2023-06-19T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-06-19T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
251901,Holmbush Car Pk,2023-06-19T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
251901,Holmbush Car Pk,2023-06-19T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
251901,Holmbush Car Pk,2023-06-19T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
251901,Holmbush Car Pk,2023-06-19T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.22
251901,Holmbush Car Pk,2023-06-19T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.47
251901,Holmbush Car Pk,2023-06-19T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
251901,Holmbush Car Pk,2023-06-19T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-19T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-19T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-06-19T09:40:00.000+00:00,transformer,,Temperature,C,29.5
251901,Holmbush Car Pk,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
251901,Holmbush Car Pk,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
251901,Holmbush Car Pk,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
251901,Holmbush Car Pk,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
251901,Holmbush Car Pk,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
251901,Holmbush Car Pk,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
251901,Holmbush Car Pk,2023-06-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
251901,Holmbush Car Pk,2023-06-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
251901,Holmbush Car Pk,2023-06-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
251901,Holmbush Car Pk,2023-06-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.54
251901,Holmbush Car Pk,2023-06-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.87
251901,Holmbush Car Pk,2023-06-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.25
251901,Holmbush Car Pk,2023-06-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,11.1
251901,Holmbush Car Pk,2023-06-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
251901,Holmbush Car Pk,2023-06-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
251901,Holmbush Car Pk,2023-06-19T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
251901,Holmbush Car Pk,2023-06-19T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
251901,Holmbush Car Pk,2023-06-19T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
251901,Holmbush Car Pk,2023-06-19T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.31
251901,Holmbush Car Pk,2023-06-19T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.44
251901,Holmbush Car Pk,2023-06-19T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.54
251901,Holmbush Car Pk,2023-06-19T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
251901,Holmbush Car Pk,2023-06-19T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
251901,Holmbush Car Pk,2023-06-19T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251901,Holmbush Car Pk,2023-06-19T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
251901,Holmbush Car Pk,2023-06-19T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
251901,Holmbush Car Pk,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
251901,Holmbush Car Pk,2023-06-19T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.76
251901,Holmbush Car Pk,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.71
251901,Holmbush Car Pk,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.74
251901,Holmbush Car Pk,2023-06-19T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
251901,Holmbush Car Pk,2023-06-19T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
251901,Holmbush Car Pk,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-06-19T09:30:00.000+00:00,transformer,,Temperature,C,29.5
251901,Holmbush Car Pk,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
251901,Holmbush Car Pk,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
251901,Holmbush Car Pk,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
251901,Holmbush Car Pk,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
251901,Holmbush Car Pk,2023-06-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
251901,Holmbush Car Pk,2023-06-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
251901,Holmbush Car Pk,2023-06-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
251901,Holmbush Car Pk,2023-06-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.55
251901,Holmbush Car Pk,2023-06-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.26
251901,Holmbush Car Pk,2023-06-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.27
251901,Holmbush Car Pk,2023-06-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,15.0
251901,Holmbush Car Pk,2023-06-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.7
251901,Holmbush Car Pk,2023-06-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
251901,Holmbush Car Pk,2023-06-19T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
251901,Holmbush Car Pk,2023-06-19T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-19T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
251901,Holmbush Car Pk,2023-06-19T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.45
251901,Holmbush Car Pk,2023-06-19T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.38
251901,Holmbush Car Pk,2023-06-19T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.32
251901,Holmbush Car Pk,2023-06-19T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
251901,Holmbush Car Pk,2023-06-19T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
251901,Holmbush Car Pk,2023-06-19T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251901,Holmbush Car Pk,2023-06-19T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
251901,Holmbush Car Pk,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
251901,Holmbush Car Pk,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
251901,Holmbush Car Pk,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.45
251901,Holmbush Car Pk,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.72
251901,Holmbush Car Pk,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.23
251901,Holmbush Car Pk,2023-06-19T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
251901,Holmbush Car Pk,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-06-19T09:20:00.000+00:00,transformer,,Temperature,C,29.4
251901,Holmbush Car Pk,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
251901,Holmbush Car Pk,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
251901,Holmbush Car Pk,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
251901,Holmbush Car Pk,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
251901,Holmbush Car Pk,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
251901,Holmbush Car Pk,2023-06-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
251901,Holmbush Car Pk,2023-06-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
251901,Holmbush Car Pk,2023-06-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
251901,Holmbush Car Pk,2023-06-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.0
251901,Holmbush Car Pk,2023-06-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.34
251901,Holmbush Car Pk,2023-06-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.54
251901,Holmbush Car Pk,2023-06-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,10.1
251901,Holmbush Car Pk,2023-06-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
251901,Holmbush Car Pk,2023-06-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.9
251901,Holmbush Car Pk,2023-06-19T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
251901,Holmbush Car Pk,2023-06-19T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-06-19T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
251901,Holmbush Car Pk,2023-06-19T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.43
251901,Holmbush Car Pk,2023-06-19T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.38
251901,Holmbush Car Pk,2023-06-19T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.5
251901,Holmbush Car Pk,2023-06-19T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
