Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251901,Holmbush Car Pk,2023-06-19T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
251901,Holmbush Car Pk,2023-06-19T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251901,Holmbush Car Pk,2023-06-19T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
251901,Holmbush Car Pk,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
251901,Holmbush Car Pk,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
251901,Holmbush Car Pk,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
251901,Holmbush Car Pk,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
251901,Holmbush Car Pk,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.78
251901,Holmbush Car Pk,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.09
251901,Holmbush Car Pk,2023-06-19T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
251901,Holmbush Car Pk,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
251901,Holmbush Car Pk,2023-06-19T09:10:00.000+00:00,transformer,,Temperature,C,29.4
251901,Holmbush Car Pk,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
251901,Holmbush Car Pk,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
251901,Holmbush Car Pk,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
251901,Holmbush Car Pk,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
251901,Holmbush Car Pk,2023-06-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
251901,Holmbush Car Pk,2023-06-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
251901,Holmbush Car Pk,2023-06-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
251901,Holmbush Car Pk,2023-06-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.05
251901,Holmbush Car Pk,2023-06-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.4
251901,Holmbush Car Pk,2023-06-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.59
251901,Holmbush Car Pk,2023-06-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,11.3
251901,Holmbush Car Pk,2023-06-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
251901,Holmbush Car Pk,2023-06-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-06-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
251901,Holmbush Car Pk,2023-06-19T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
251901,Holmbush Car Pk,2023-06-19T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-19T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
251901,Holmbush Car Pk,2023-06-19T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.56
251901,Holmbush Car Pk,2023-06-19T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
251901,Holmbush Car Pk,2023-06-19T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.08
251901,Holmbush Car Pk,2023-06-19T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
251901,Holmbush Car Pk,2023-06-19T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
251901,Holmbush Car Pk,2023-06-19T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-06-19T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
251901,Holmbush Car Pk,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
251901,Holmbush Car Pk,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
251901,Holmbush Car Pk,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
251901,Holmbush Car Pk,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.1
251901,Holmbush Car Pk,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.95
251901,Holmbush Car Pk,2023-06-19T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
251901,Holmbush Car Pk,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
251901,Holmbush Car Pk,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-19T09:00:00.000+00:00,transformer,,Temperature,C,29.4
251901,Holmbush Car Pk,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
251901,Holmbush Car Pk,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
251901,Holmbush Car Pk,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
251901,Holmbush Car Pk,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
251901,Holmbush Car Pk,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
251901,Holmbush Car Pk,2023-06-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
251901,Holmbush Car Pk,2023-06-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
251901,Holmbush Car Pk,2023-06-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
251901,Holmbush Car Pk,2023-06-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.25
251901,Holmbush Car Pk,2023-06-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,0.86
251901,Holmbush Car Pk,2023-06-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.03
251901,Holmbush Car Pk,2023-06-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,15.8
251901,Holmbush Car Pk,2023-06-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
251901,Holmbush Car Pk,2023-06-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.4
251901,Holmbush Car Pk,2023-06-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
251901,Holmbush Car Pk,2023-06-19T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
251901,Holmbush Car Pk,2023-06-19T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
251901,Holmbush Car Pk,2023-06-19T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
251901,Holmbush Car Pk,2023-06-19T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.53
251901,Holmbush Car Pk,2023-06-19T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.39
251901,Holmbush Car Pk,2023-06-19T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.17
251901,Holmbush Car Pk,2023-06-19T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
251901,Holmbush Car Pk,2023-06-19T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
251901,Holmbush Car Pk,2023-06-19T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251901,Holmbush Car Pk,2023-06-19T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
251901,Holmbush Car Pk,2023-06-19T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
251901,Holmbush Car Pk,2023-06-19T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
251901,Holmbush Car Pk,2023-06-19T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
251901,Holmbush Car Pk,2023-06-19T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
251901,Holmbush Car Pk,2023-06-19T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.48
251901,Holmbush Car Pk,2023-06-19T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.48
251901,Holmbush Car Pk,2023-06-19T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
251901,Holmbush Car Pk,2023-06-19T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
251901,Holmbush Car Pk,2023-06-19T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-06-19T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-19T08:50:00.000+00:00,transformer,,Temperature,C,29.4
251901,Holmbush Car Pk,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
251901,Holmbush Car Pk,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
251901,Holmbush Car Pk,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
251901,Holmbush Car Pk,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
251901,Holmbush Car Pk,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
251901,Holmbush Car Pk,2023-06-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
251901,Holmbush Car Pk,2023-06-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
251901,Holmbush Car Pk,2023-06-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
251901,Holmbush Car Pk,2023-06-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.45
251901,Holmbush Car Pk,2023-06-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.09
251901,Holmbush Car Pk,2023-06-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.65
251901,Holmbush Car Pk,2023-06-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,14.2
251901,Holmbush Car Pk,2023-06-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
251901,Holmbush Car Pk,2023-06-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
251901,Holmbush Car Pk,2023-06-19T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
251901,Holmbush Car Pk,2023-06-19T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
251901,Holmbush Car Pk,2023-06-19T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
251901,Holmbush Car Pk,2023-06-19T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.73
251901,Holmbush Car Pk,2023-06-19T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.35
251901,Holmbush Car Pk,2023-06-19T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.12
251901,Holmbush Car Pk,2023-06-19T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
251901,Holmbush Car Pk,2023-06-19T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
251901,Holmbush Car Pk,2023-06-19T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251901,Holmbush Car Pk,2023-06-19T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
251901,Holmbush Car Pk,2023-06-19T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
251901,Holmbush Car Pk,2023-06-19T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
251901,Holmbush Car Pk,2023-06-19T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
251901,Holmbush Car Pk,2023-06-19T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
251901,Holmbush Car Pk,2023-06-19T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.99
251901,Holmbush Car Pk,2023-06-19T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.68
251901,Holmbush Car Pk,2023-06-19T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
251901,Holmbush Car Pk,2023-06-19T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
251901,Holmbush Car Pk,2023-06-19T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-19T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-19T08:40:00.000+00:00,transformer,,Temperature,C,29.3
251901,Holmbush Car Pk,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
251901,Holmbush Car Pk,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
251901,Holmbush Car Pk,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
251901,Holmbush Car Pk,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
251901,Holmbush Car Pk,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
251901,Holmbush Car Pk,2023-06-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
251901,Holmbush Car Pk,2023-06-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
251901,Holmbush Car Pk,2023-06-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
251901,Holmbush Car Pk,2023-06-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.6
251901,Holmbush Car Pk,2023-06-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.64
251901,Holmbush Car Pk,2023-06-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.8
251901,Holmbush Car Pk,2023-06-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,12.4
251901,Holmbush Car Pk,2023-06-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
251901,Holmbush Car Pk,2023-06-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
251901,Holmbush Car Pk,2023-06-19T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
251901,Holmbush Car Pk,2023-06-19T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
251901,Holmbush Car Pk,2023-06-19T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
251901,Holmbush Car Pk,2023-06-19T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.1
251901,Holmbush Car Pk,2023-06-19T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.33
251901,Holmbush Car Pk,2023-06-19T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.38
251901,Holmbush Car Pk,2023-06-19T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
251901,Holmbush Car Pk,2023-06-19T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
251901,Holmbush Car Pk,2023-06-19T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251901,Holmbush Car Pk,2023-06-19T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
251901,Holmbush Car Pk,2023-06-19T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-19T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
251901,Holmbush Car Pk,2023-06-19T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
251901,Holmbush Car Pk,2023-06-19T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
251901,Holmbush Car Pk,2023-06-19T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.94
251901,Holmbush Car Pk,2023-06-19T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.1
251901,Holmbush Car Pk,2023-06-19T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
251901,Holmbush Car Pk,2023-06-19T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-19T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-19T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-06-19T08:30:00.000+00:00,transformer,,Temperature,C,29.3
251901,Holmbush Car Pk,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
251901,Holmbush Car Pk,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
251901,Holmbush Car Pk,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
251901,Holmbush Car Pk,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251901,Holmbush Car Pk,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
251901,Holmbush Car Pk,2023-06-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
251901,Holmbush Car Pk,2023-06-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
251901,Holmbush Car Pk,2023-06-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
251901,Holmbush Car Pk,2023-06-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.86
251901,Holmbush Car Pk,2023-06-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.62
251901,Holmbush Car Pk,2023-06-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.49
251901,Holmbush Car Pk,2023-06-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,12.4
251901,Holmbush Car Pk,2023-06-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
251901,Holmbush Car Pk,2023-06-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
251901,Holmbush Car Pk,2023-06-19T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
251901,Holmbush Car Pk,2023-06-19T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-06-19T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
251901,Holmbush Car Pk,2023-06-19T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.83
251901,Holmbush Car Pk,2023-06-19T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.38
251901,Holmbush Car Pk,2023-06-19T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.05
251901,Holmbush Car Pk,2023-06-19T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
251901,Holmbush Car Pk,2023-06-19T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
251901,Holmbush Car Pk,2023-06-19T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251901,Holmbush Car Pk,2023-06-19T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
251901,Holmbush Car Pk,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
251901,Holmbush Car Pk,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
251901,Holmbush Car Pk,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.3
251901,Holmbush Car Pk,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.6
251901,Holmbush Car Pk,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.61
251901,Holmbush Car Pk,2023-06-19T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
251901,Holmbush Car Pk,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
251901,Holmbush Car Pk,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-06-19T08:20:00.000+00:00,transformer,,Temperature,C,29.3
251901,Holmbush Car Pk,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
251901,Holmbush Car Pk,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
251901,Holmbush Car Pk,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
251901,Holmbush Car Pk,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
251901,Holmbush Car Pk,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
251901,Holmbush Car Pk,2023-06-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
251901,Holmbush Car Pk,2023-06-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
251901,Holmbush Car Pk,2023-06-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.53
251901,Holmbush Car Pk,2023-06-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.21
251901,Holmbush Car Pk,2023-06-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.67
251901,Holmbush Car Pk,2023-06-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,17.0
251901,Holmbush Car Pk,2023-06-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.6
251901,Holmbush Car Pk,2023-06-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-06-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
251901,Holmbush Car Pk,2023-06-19T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
251901,Holmbush Car Pk,2023-06-19T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-19T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
251901,Holmbush Car Pk,2023-06-19T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.81
251901,Holmbush Car Pk,2023-06-19T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.37
251901,Holmbush Car Pk,2023-06-19T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.58
251901,Holmbush Car Pk,2023-06-19T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
251901,Holmbush Car Pk,2023-06-19T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
251901,Holmbush Car Pk,2023-06-19T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251901,Holmbush Car Pk,2023-06-19T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-19T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-19T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-06-19T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
251901,Holmbush Car Pk,2023-06-19T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
251901,Holmbush Car Pk,2023-06-19T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.19
251901,Holmbush Car Pk,2023-06-19T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.13
251901,Holmbush Car Pk,2023-06-19T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
251901,Holmbush Car Pk,2023-06-19T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-19T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-06-19T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-06-19T08:10:00.000+00:00,transformer,,Temperature,C,29.2
251901,Holmbush Car Pk,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
251901,Holmbush Car Pk,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
251901,Holmbush Car Pk,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
251901,Holmbush Car Pk,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
251901,Holmbush Car Pk,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
251901,Holmbush Car Pk,2023-06-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
251901,Holmbush Car Pk,2023-06-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
251901,Holmbush Car Pk,2023-06-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
251901,Holmbush Car Pk,2023-06-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.49
251901,Holmbush Car Pk,2023-06-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,0.57
251901,Holmbush Car Pk,2023-06-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.71
251901,Holmbush Car Pk,2023-06-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,13.0
251901,Holmbush Car Pk,2023-06-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
251901,Holmbush Car Pk,2023-06-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
251901,Holmbush Car Pk,2023-06-19T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
251901,Holmbush Car Pk,2023-06-19T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-19T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
251901,Holmbush Car Pk,2023-06-19T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.23
251901,Holmbush Car Pk,2023-06-19T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
251901,Holmbush Car Pk,2023-06-19T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.33
251901,Holmbush Car Pk,2023-06-19T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
251901,Holmbush Car Pk,2023-06-19T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
251901,Holmbush Car Pk,2023-06-19T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
251901,Holmbush Car Pk,2023-06-19T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
251901,Holmbush Car Pk,2023-06-19T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-19T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
251901,Holmbush Car Pk,2023-06-19T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
251901,Holmbush Car Pk,2023-06-19T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
251901,Holmbush Car Pk,2023-06-19T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
251901,Holmbush Car Pk,2023-06-19T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
251901,Holmbush Car Pk,2023-06-19T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-06-19T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-19T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-06-19T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-19T08:00:00.000+00:00,transformer,,Temperature,C,29.2
251901,Holmbush Car Pk,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
251901,Holmbush Car Pk,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
251901,Holmbush Car Pk,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
251901,Holmbush Car Pk,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
251901,Holmbush Car Pk,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
251901,Holmbush Car Pk,2023-06-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
251901,Holmbush Car Pk,2023-06-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
251901,Holmbush Car Pk,2023-06-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
251901,Holmbush Car Pk,2023-06-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.23
251901,Holmbush Car Pk,2023-06-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,2.16
251901,Holmbush Car Pk,2023-06-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,2.37
251901,Holmbush Car Pk,2023-06-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,20.2
251901,Holmbush Car Pk,2023-06-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
251901,Holmbush Car Pk,2023-06-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
251901,Holmbush Car Pk,2023-06-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
251901,Holmbush Car Pk,2023-06-19T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
251901,Holmbush Car Pk,2023-06-19T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-19T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
251901,Holmbush Car Pk,2023-06-19T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.86
251901,Holmbush Car Pk,2023-06-19T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.29
251901,Holmbush Car Pk,2023-06-19T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
251901,Holmbush Car Pk,2023-06-19T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
251901,Holmbush Car Pk,2023-06-19T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
251901,Holmbush Car Pk,2023-06-19T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251901,Holmbush Car Pk,2023-06-19T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
251901,Holmbush Car Pk,2023-06-19T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-19T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
251901,Holmbush Car Pk,2023-06-19T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
251901,Holmbush Car Pk,2023-06-19T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.89
251901,Holmbush Car Pk,2023-06-19T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.5
251901,Holmbush Car Pk,2023-06-19T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.52
251901,Holmbush Car Pk,2023-06-19T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
251901,Holmbush Car Pk,2023-06-19T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
251901,Holmbush Car Pk,2023-06-19T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-06-19T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-06-19T07:50:00.000+00:00,transformer,,Temperature,C,29.1
251901,Holmbush Car Pk,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
251901,Holmbush Car Pk,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
251901,Holmbush Car Pk,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
251901,Holmbush Car Pk,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
251901,Holmbush Car Pk,2023-06-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
251901,Holmbush Car Pk,2023-06-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
251901,Holmbush Car Pk,2023-06-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
251901,Holmbush Car Pk,2023-06-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.97
251901,Holmbush Car Pk,2023-06-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.21
251901,Holmbush Car Pk,2023-06-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.07
251901,Holmbush Car Pk,2023-06-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,10.8
251901,Holmbush Car Pk,2023-06-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
251901,Holmbush Car Pk,2023-06-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.3
251901,Holmbush Car Pk,2023-06-19T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
251901,Holmbush Car Pk,2023-06-19T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-19T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
251901,Holmbush Car Pk,2023-06-19T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.16
251901,Holmbush Car Pk,2023-06-19T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.35
251901,Holmbush Car Pk,2023-06-19T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.46
251901,Holmbush Car Pk,2023-06-19T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
251901,Holmbush Car Pk,2023-06-19T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
251901,Holmbush Car Pk,2023-06-19T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251901,Holmbush Car Pk,2023-06-19T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-19T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
251901,Holmbush Car Pk,2023-06-19T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
251901,Holmbush Car Pk,2023-06-19T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
251901,Holmbush Car Pk,2023-06-19T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
251901,Holmbush Car Pk,2023-06-19T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
251901,Holmbush Car Pk,2023-06-19T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.6
251901,Holmbush Car Pk,2023-06-19T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
251901,Holmbush Car Pk,2023-06-19T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-19T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-06-19T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-19T07:40:00.000+00:00,transformer,,Temperature,C,29.1
251901,Holmbush Car Pk,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
251901,Holmbush Car Pk,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
251901,Holmbush Car Pk,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
251901,Holmbush Car Pk,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
251901,Holmbush Car Pk,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
251901,Holmbush Car Pk,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
251901,Holmbush Car Pk,2023-06-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
251901,Holmbush Car Pk,2023-06-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
251901,Holmbush Car Pk,2023-06-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
251901,Holmbush Car Pk,2023-06-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.05
251901,Holmbush Car Pk,2023-06-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,0.41
251901,Holmbush Car Pk,2023-06-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.14
251901,Holmbush Car Pk,2023-06-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,9.7
251901,Holmbush Car Pk,2023-06-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-06-19T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
251901,Holmbush Car Pk,2023-06-19T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-19T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
251901,Holmbush Car Pk,2023-06-19T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.01
251901,Holmbush Car Pk,2023-06-19T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.41
251901,Holmbush Car Pk,2023-06-19T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
251901,Holmbush Car Pk,2023-06-19T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-19T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-19T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
251901,Holmbush Car Pk,2023-06-19T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-19T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
251901,Holmbush Car Pk,2023-06-19T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
251901,Holmbush Car Pk,2023-06-19T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
251901,Holmbush Car Pk,2023-06-19T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
251901,Holmbush Car Pk,2023-06-19T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
251901,Holmbush Car Pk,2023-06-19T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.15
251901,Holmbush Car Pk,2023-06-19T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-19T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-06-19T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
251901,Holmbush Car Pk,2023-06-19T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-19T07:30:00.000+00:00,transformer,,Temperature,C,29.1
251901,Holmbush Car Pk,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
251901,Holmbush Car Pk,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
251901,Holmbush Car Pk,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
251901,Holmbush Car Pk,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
251901,Holmbush Car Pk,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
251901,Holmbush Car Pk,2023-06-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
251901,Holmbush Car Pk,2023-06-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
251901,Holmbush Car Pk,2023-06-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
251901,Holmbush Car Pk,2023-06-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,0.38
251901,Holmbush Car Pk,2023-06-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,1.53
251901,Holmbush Car Pk,2023-06-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,0.59
251901,Holmbush Car Pk,2023-06-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,9.1
251901,Holmbush Car Pk,2023-06-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-06-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.0
251901,Holmbush Car Pk,2023-06-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-19T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
251901,Holmbush Car Pk,2023-06-19T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-19T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
251901,Holmbush Car Pk,2023-06-19T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.75
251901,Holmbush Car Pk,2023-06-19T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.81
251901,Holmbush Car Pk,2023-06-19T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
251901,Holmbush Car Pk,2023-06-19T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-19T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-19T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-19T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-06-19T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
251901,Holmbush Car Pk,2023-06-19T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
251901,Holmbush Car Pk,2023-06-19T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
251901,Holmbush Car Pk,2023-06-19T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.98
251901,Holmbush Car Pk,2023-06-19T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.1
251901,Holmbush Car Pk,2023-06-19T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.37
251901,Holmbush Car Pk,2023-06-19T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
251901,Holmbush Car Pk,2023-06-19T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
251901,Holmbush Car Pk,2023-06-19T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-19T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-19T07:20:00.000+00:00,transformer,,Temperature,C,29.1
251901,Holmbush Car Pk,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
251901,Holmbush Car Pk,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
251901,Holmbush Car Pk,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
251901,Holmbush Car Pk,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
251901,Holmbush Car Pk,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
251901,Holmbush Car Pk,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
251901,Holmbush Car Pk,2023-06-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
251901,Holmbush Car Pk,2023-06-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
251901,Holmbush Car Pk,2023-06-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
251901,Holmbush Car Pk,2023-06-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,1.23
251901,Holmbush Car Pk,2023-06-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,0.7
251901,Holmbush Car Pk,2023-06-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,0.66
251901,Holmbush Car Pk,2023-06-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,12.4
251901,Holmbush Car Pk,2023-06-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
251901,Holmbush Car Pk,2023-06-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-06-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.2
251901,Holmbush Car Pk,2023-06-19T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
251901,Holmbush Car Pk,2023-06-19T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-19T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
251901,Holmbush Car Pk,2023-06-19T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.84
251901,Holmbush Car Pk,2023-06-19T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.83
251901,Holmbush Car Pk,2023-06-19T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.64
251901,Holmbush Car Pk,2023-06-19T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
251901,Holmbush Car Pk,2023-06-19T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-06-19T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
251901,Holmbush Car Pk,2023-06-19T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-19T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-19T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-19T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
251901,Holmbush Car Pk,2023-06-19T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.83
251901,Holmbush Car Pk,2023-06-19T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
251901,Holmbush Car Pk,2023-06-19T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.47
251901,Holmbush Car Pk,2023-06-19T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
251901,Holmbush Car Pk,2023-06-19T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
251901,Holmbush Car Pk,2023-06-19T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-19T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-19T07:10:00.000+00:00,transformer,,Temperature,C,29.1
251901,Holmbush Car Pk,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
251901,Holmbush Car Pk,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
251901,Holmbush Car Pk,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
251901,Holmbush Car Pk,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
251901,Holmbush Car Pk,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251901,Holmbush Car Pk,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
251901,Holmbush Car Pk,2023-06-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
251901,Holmbush Car Pk,2023-06-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
251901,Holmbush Car Pk,2023-06-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
251901,Holmbush Car Pk,2023-06-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.01
251901,Holmbush Car Pk,2023-06-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,1.95
251901,Holmbush Car Pk,2023-06-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,0.17
251901,Holmbush Car Pk,2023-06-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,10.7
251901,Holmbush Car Pk,2023-06-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-06-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.4
251901,Holmbush Car Pk,2023-06-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-06-19T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
251901,Holmbush Car Pk,2023-06-19T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-19T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
251901,Holmbush Car Pk,2023-06-19T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.74
251901,Holmbush Car Pk,2023-06-19T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.29
251901,Holmbush Car Pk,2023-06-19T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.77
251901,Holmbush Car Pk,2023-06-19T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-19T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
251901,Holmbush Car Pk,2023-06-19T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251901,Holmbush Car Pk,2023-06-19T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-19T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-06-19T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-19T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
251901,Holmbush Car Pk,2023-06-19T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.86
251901,Holmbush Car Pk,2023-06-19T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
251901,Holmbush Car Pk,2023-06-19T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
251901,Holmbush Car Pk,2023-06-19T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-19T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
251901,Holmbush Car Pk,2023-06-19T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-06-19T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
251901,Holmbush Car Pk,2023-06-19T07:00:00.000+00:00,transformer,,Temperature,C,29.1
251901,Holmbush Car Pk,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
251901,Holmbush Car Pk,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
251901,Holmbush Car Pk,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
251901,Holmbush Car Pk,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
251901,Holmbush Car Pk,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251901,Holmbush Car Pk,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
251901,Holmbush Car Pk,2023-06-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
251901,Holmbush Car Pk,2023-06-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
251901,Holmbush Car Pk,2023-06-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
251901,Holmbush Car Pk,2023-06-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.88
251901,Holmbush Car Pk,2023-06-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,2.16
251901,Holmbush Car Pk,2023-06-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,2.81
251901,Holmbush Car Pk,2023-06-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,12.6
251901,Holmbush Car Pk,2023-06-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-06-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.2
251901,Holmbush Car Pk,2023-06-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
251901,Holmbush Car Pk,2023-06-19T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
251901,Holmbush Car Pk,2023-06-19T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-19T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
251901,Holmbush Car Pk,2023-06-19T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.28
251901,Holmbush Car Pk,2023-06-19T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.26
251901,Holmbush Car Pk,2023-06-19T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
251901,Holmbush Car Pk,2023-06-19T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-06-19T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-06-19T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251901,Holmbush Car Pk,2023-06-19T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-19T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
251901,Holmbush Car Pk,2023-06-19T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
251901,Holmbush Car Pk,2023-06-19T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
251901,Holmbush Car Pk,2023-06-19T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
251901,Holmbush Car Pk,2023-06-19T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.42
251901,Holmbush Car Pk,2023-06-19T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
251901,Holmbush Car Pk,2023-06-19T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
251901,Holmbush Car Pk,2023-06-19T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
251901,Holmbush Car Pk,2023-06-19T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
251901,Holmbush Car Pk,2023-06-19T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
251901,Holmbush Car Pk,2023-06-19T06:50:00.000+00:00,transformer,,Temperature,C,29.2
251901,Holmbush Car Pk,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
251901,Holmbush Car Pk,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
251901,Holmbush Car Pk,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
251901,Holmbush Car Pk,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
251901,Holmbush Car Pk,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
