Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251901,Holmbush Car Pk,2023-06-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
251901,Holmbush Car Pk,2023-06-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
251901,Holmbush Car Pk,2023-06-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
251901,Holmbush Car Pk,2023-06-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,0.47
251901,Holmbush Car Pk,2023-06-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,4.68
251901,Holmbush Car Pk,2023-06-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,3.96
251901,Holmbush Car Pk,2023-06-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,15.3
251901,Holmbush Car Pk,2023-06-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-06-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
251901,Holmbush Car Pk,2023-06-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
251901,Holmbush Car Pk,2023-06-19T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
251901,Holmbush Car Pk,2023-06-19T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-19T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
251901,Holmbush Car Pk,2023-06-19T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.77
251901,Holmbush Car Pk,2023-06-19T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.21
251901,Holmbush Car Pk,2023-06-19T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
251901,Holmbush Car Pk,2023-06-19T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-19T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-19T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
251901,Holmbush Car Pk,2023-06-19T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-19T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-19T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-19T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
251901,Holmbush Car Pk,2023-06-19T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
251901,Holmbush Car Pk,2023-06-19T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
251901,Holmbush Car Pk,2023-06-19T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
251901,Holmbush Car Pk,2023-06-19T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
251901,Holmbush Car Pk,2023-06-19T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
251901,Holmbush Car Pk,2023-06-19T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
251901,Holmbush Car Pk,2023-06-19T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
251901,Holmbush Car Pk,2023-06-19T06:40:00.000+00:00,transformer,,Temperature,C,29.2
251901,Holmbush Car Pk,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
251901,Holmbush Car Pk,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
251901,Holmbush Car Pk,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
251901,Holmbush Car Pk,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
251901,Holmbush Car Pk,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
251901,Holmbush Car Pk,2023-06-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
251901,Holmbush Car Pk,2023-06-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
251901,Holmbush Car Pk,2023-06-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
251901,Holmbush Car Pk,2023-06-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,0.13
251901,Holmbush Car Pk,2023-06-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,2.54
251901,Holmbush Car Pk,2023-06-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,4.29
251901,Holmbush Car Pk,2023-06-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,15.3
251901,Holmbush Car Pk,2023-06-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.0
251901,Holmbush Car Pk,2023-06-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
251901,Holmbush Car Pk,2023-06-19T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
251901,Holmbush Car Pk,2023-06-19T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-19T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
251901,Holmbush Car Pk,2023-06-19T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.78
251901,Holmbush Car Pk,2023-06-19T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.22
251901,Holmbush Car Pk,2023-06-19T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
251901,Holmbush Car Pk,2023-06-19T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-19T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-19T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
251901,Holmbush Car Pk,2023-06-19T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-19T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-06-19T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
251901,Holmbush Car Pk,2023-06-19T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
251901,Holmbush Car Pk,2023-06-19T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
251901,Holmbush Car Pk,2023-06-19T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
251901,Holmbush Car Pk,2023-06-19T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
251901,Holmbush Car Pk,2023-06-19T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
251901,Holmbush Car Pk,2023-06-19T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-19T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
251901,Holmbush Car Pk,2023-06-19T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
251901,Holmbush Car Pk,2023-06-19T06:30:00.000+00:00,transformer,,Temperature,C,29.2
251901,Holmbush Car Pk,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
251901,Holmbush Car Pk,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
251901,Holmbush Car Pk,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
251901,Holmbush Car Pk,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
251901,Holmbush Car Pk,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
251901,Holmbush Car Pk,2023-06-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
251901,Holmbush Car Pk,2023-06-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
251901,Holmbush Car Pk,2023-06-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
251901,Holmbush Car Pk,2023-06-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,0.13
251901,Holmbush Car Pk,2023-06-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,2.56
251901,Holmbush Car Pk,2023-06-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,4.22
251901,Holmbush Car Pk,2023-06-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,16.6
251901,Holmbush Car Pk,2023-06-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
251901,Holmbush Car Pk,2023-06-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
251901,Holmbush Car Pk,2023-06-19T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
251901,Holmbush Car Pk,2023-06-19T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-19T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
251901,Holmbush Car Pk,2023-06-19T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.81
251901,Holmbush Car Pk,2023-06-19T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
251901,Holmbush Car Pk,2023-06-19T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
251901,Holmbush Car Pk,2023-06-19T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-19T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-19T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
251901,Holmbush Car Pk,2023-06-19T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-19T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
251901,Holmbush Car Pk,2023-06-19T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
251901,Holmbush Car Pk,2023-06-19T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
251901,Holmbush Car Pk,2023-06-19T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
251901,Holmbush Car Pk,2023-06-19T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.28
251901,Holmbush Car Pk,2023-06-19T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
251901,Holmbush Car Pk,2023-06-19T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
251901,Holmbush Car Pk,2023-06-19T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
251901,Holmbush Car Pk,2023-06-19T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-19T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
251901,Holmbush Car Pk,2023-06-19T06:20:00.000+00:00,transformer,,Temperature,C,29.3
251901,Holmbush Car Pk,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
251901,Holmbush Car Pk,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
251901,Holmbush Car Pk,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
251901,Holmbush Car Pk,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
251901,Holmbush Car Pk,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
251901,Holmbush Car Pk,2023-06-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
251901,Holmbush Car Pk,2023-06-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
251901,Holmbush Car Pk,2023-06-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
251901,Holmbush Car Pk,2023-06-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.16
251901,Holmbush Car Pk,2023-06-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,0.22
251901,Holmbush Car Pk,2023-06-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,2.58
251901,Holmbush Car Pk,2023-06-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,14.0
251901,Holmbush Car Pk,2023-06-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
251901,Holmbush Car Pk,2023-06-19T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
251901,Holmbush Car Pk,2023-06-19T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-19T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
251901,Holmbush Car Pk,2023-06-19T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.75
251901,Holmbush Car Pk,2023-06-19T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.21
251901,Holmbush Car Pk,2023-06-19T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.71
251901,Holmbush Car Pk,2023-06-19T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-19T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-19T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
251901,Holmbush Car Pk,2023-06-19T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-19T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-19T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
251901,Holmbush Car Pk,2023-06-19T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
251901,Holmbush Car Pk,2023-06-19T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
251901,Holmbush Car Pk,2023-06-19T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.58
251901,Holmbush Car Pk,2023-06-19T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
251901,Holmbush Car Pk,2023-06-19T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
251901,Holmbush Car Pk,2023-06-19T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
251901,Holmbush Car Pk,2023-06-19T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-19T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-19T06:10:00.000+00:00,transformer,,Temperature,C,29.3
251901,Holmbush Car Pk,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
251901,Holmbush Car Pk,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
251901,Holmbush Car Pk,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
251901,Holmbush Car Pk,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
251901,Holmbush Car Pk,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
251901,Holmbush Car Pk,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
251901,Holmbush Car Pk,2023-06-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
251901,Holmbush Car Pk,2023-06-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
251901,Holmbush Car Pk,2023-06-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
251901,Holmbush Car Pk,2023-06-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,0.12
251901,Holmbush Car Pk,2023-06-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.37
251901,Holmbush Car Pk,2023-06-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,1.25
251901,Holmbush Car Pk,2023-06-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,11.2
251901,Holmbush Car Pk,2023-06-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.8
251901,Holmbush Car Pk,2023-06-19T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
251901,Holmbush Car Pk,2023-06-19T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-19T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
251901,Holmbush Car Pk,2023-06-19T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.82
251901,Holmbush Car Pk,2023-06-19T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.24
251901,Holmbush Car Pk,2023-06-19T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
251901,Holmbush Car Pk,2023-06-19T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-06-19T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-19T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
251901,Holmbush Car Pk,2023-06-19T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
251901,Holmbush Car Pk,2023-06-19T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-19T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
251901,Holmbush Car Pk,2023-06-19T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
251901,Holmbush Car Pk,2023-06-19T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
251901,Holmbush Car Pk,2023-06-19T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.55
251901,Holmbush Car Pk,2023-06-19T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
251901,Holmbush Car Pk,2023-06-19T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-19T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-06-19T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-06-19T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-19T06:00:00.000+00:00,transformer,,Temperature,C,29.3
251901,Holmbush Car Pk,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
251901,Holmbush Car Pk,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
251901,Holmbush Car Pk,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
251901,Holmbush Car Pk,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251901,Holmbush Car Pk,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
251901,Holmbush Car Pk,2023-06-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
251901,Holmbush Car Pk,2023-06-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
251901,Holmbush Car Pk,2023-06-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
251901,Holmbush Car Pk,2023-06-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,2.25
251901,Holmbush Car Pk,2023-06-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,0.78
251901,Holmbush Car Pk,2023-06-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,2.85
251901,Holmbush Car Pk,2023-06-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,15.3
251901,Holmbush Car Pk,2023-06-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
251901,Holmbush Car Pk,2023-06-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-06-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
251901,Holmbush Car Pk,2023-06-19T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
251901,Holmbush Car Pk,2023-06-19T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-19T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
251901,Holmbush Car Pk,2023-06-19T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.6
251901,Holmbush Car Pk,2023-06-19T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.33
251901,Holmbush Car Pk,2023-06-19T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
251901,Holmbush Car Pk,2023-06-19T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-19T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-19T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251901,Holmbush Car Pk,2023-06-19T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-06-19T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-19T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
251901,Holmbush Car Pk,2023-06-19T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
251901,Holmbush Car Pk,2023-06-19T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
251901,Holmbush Car Pk,2023-06-19T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
251901,Holmbush Car Pk,2023-06-19T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
251901,Holmbush Car Pk,2023-06-19T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-19T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-19T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-19T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
251901,Holmbush Car Pk,2023-06-19T05:50:00.000+00:00,transformer,,Temperature,C,29.3
251901,Holmbush Car Pk,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
251901,Holmbush Car Pk,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
251901,Holmbush Car Pk,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
251901,Holmbush Car Pk,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
251901,Holmbush Car Pk,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
251901,Holmbush Car Pk,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
251901,Holmbush Car Pk,2023-06-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
251901,Holmbush Car Pk,2023-06-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
251901,Holmbush Car Pk,2023-06-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
251901,Holmbush Car Pk,2023-06-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,1.91
251901,Holmbush Car Pk,2023-06-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,0.28
251901,Holmbush Car Pk,2023-06-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,0.95
251901,Holmbush Car Pk,2023-06-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,12.2
251901,Holmbush Car Pk,2023-06-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
251901,Holmbush Car Pk,2023-06-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,9.2
251901,Holmbush Car Pk,2023-06-19T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
251901,Holmbush Car Pk,2023-06-19T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
251901,Holmbush Car Pk,2023-06-19T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
251901,Holmbush Car Pk,2023-06-19T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
251901,Holmbush Car Pk,2023-06-19T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.36
251901,Holmbush Car Pk,2023-06-19T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
251901,Holmbush Car Pk,2023-06-19T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
251901,Holmbush Car Pk,2023-06-19T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
251901,Holmbush Car Pk,2023-06-19T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251901,Holmbush Car Pk,2023-06-19T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-19T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-19T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
251901,Holmbush Car Pk,2023-06-19T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
251901,Holmbush Car Pk,2023-06-19T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
251901,Holmbush Car Pk,2023-06-19T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.64
251901,Holmbush Car Pk,2023-06-19T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.25
251901,Holmbush Car Pk,2023-06-19T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-19T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
251901,Holmbush Car Pk,2023-06-19T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-19T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
251901,Holmbush Car Pk,2023-06-19T05:40:00.000+00:00,transformer,,Temperature,C,29.3
251901,Holmbush Car Pk,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
251901,Holmbush Car Pk,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
251901,Holmbush Car Pk,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
251901,Holmbush Car Pk,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
251901,Holmbush Car Pk,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
251901,Holmbush Car Pk,2023-06-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
251901,Holmbush Car Pk,2023-06-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
251901,Holmbush Car Pk,2023-06-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
251901,Holmbush Car Pk,2023-06-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,0.92
251901,Holmbush Car Pk,2023-06-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,1.0
251901,Holmbush Car Pk,2023-06-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,1.15
251901,Holmbush Car Pk,2023-06-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-06-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-06-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-06-19T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
251901,Holmbush Car Pk,2023-06-19T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-19T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
251901,Holmbush Car Pk,2023-06-19T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.5
251901,Holmbush Car Pk,2023-06-19T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.27
251901,Holmbush Car Pk,2023-06-19T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
251901,Holmbush Car Pk,2023-06-19T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-19T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-19T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
251901,Holmbush Car Pk,2023-06-19T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-19T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-19T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
251901,Holmbush Car Pk,2023-06-19T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
251901,Holmbush Car Pk,2023-06-19T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
251901,Holmbush Car Pk,2023-06-19T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
251901,Holmbush Car Pk,2023-06-19T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
251901,Holmbush Car Pk,2023-06-19T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-19T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
251901,Holmbush Car Pk,2023-06-19T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-19T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
251901,Holmbush Car Pk,2023-06-19T05:30:00.000+00:00,transformer,,Temperature,C,29.3
251901,Holmbush Car Pk,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
251901,Holmbush Car Pk,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
251901,Holmbush Car Pk,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
251901,Holmbush Car Pk,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
251901,Holmbush Car Pk,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
251901,Holmbush Car Pk,2023-06-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
251901,Holmbush Car Pk,2023-06-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
251901,Holmbush Car Pk,2023-06-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
251901,Holmbush Car Pk,2023-06-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,1.3
251901,Holmbush Car Pk,2023-06-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,0.29
251901,Holmbush Car Pk,2023-06-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,1.02
251901,Holmbush Car Pk,2023-06-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-06-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-06-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-06-19T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
251901,Holmbush Car Pk,2023-06-19T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-19T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
251901,Holmbush Car Pk,2023-06-19T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.66
251901,Holmbush Car Pk,2023-06-19T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.26
251901,Holmbush Car Pk,2023-06-19T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
251901,Holmbush Car Pk,2023-06-19T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-19T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-19T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
251901,Holmbush Car Pk,2023-06-19T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-19T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-19T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
251901,Holmbush Car Pk,2023-06-19T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
251901,Holmbush Car Pk,2023-06-19T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
251901,Holmbush Car Pk,2023-06-19T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
251901,Holmbush Car Pk,2023-06-19T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
251901,Holmbush Car Pk,2023-06-19T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-19T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
251901,Holmbush Car Pk,2023-06-19T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-19T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
251901,Holmbush Car Pk,2023-06-19T05:20:00.000+00:00,transformer,,Temperature,C,29.3
251901,Holmbush Car Pk,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
251901,Holmbush Car Pk,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
251901,Holmbush Car Pk,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
251901,Holmbush Car Pk,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
251901,Holmbush Car Pk,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
251901,Holmbush Car Pk,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
251901,Holmbush Car Pk,2023-06-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
251901,Holmbush Car Pk,2023-06-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
251901,Holmbush Car Pk,2023-06-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
251901,Holmbush Car Pk,2023-06-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,1.56
251901,Holmbush Car Pk,2023-06-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,1.12
251901,Holmbush Car Pk,2023-06-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,1.45
251901,Holmbush Car Pk,2023-06-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.6
251901,Holmbush Car Pk,2023-06-19T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
251901,Holmbush Car Pk,2023-06-19T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-19T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
251901,Holmbush Car Pk,2023-06-19T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.82
251901,Holmbush Car Pk,2023-06-19T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.26
251901,Holmbush Car Pk,2023-06-19T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
251901,Holmbush Car Pk,2023-06-19T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-19T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-19T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
251901,Holmbush Car Pk,2023-06-19T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-06-19T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-19T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
251901,Holmbush Car Pk,2023-06-19T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
251901,Holmbush Car Pk,2023-06-19T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
251901,Holmbush Car Pk,2023-06-19T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
251901,Holmbush Car Pk,2023-06-19T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
251901,Holmbush Car Pk,2023-06-19T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-19T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
251901,Holmbush Car Pk,2023-06-19T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-19T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-19T05:10:00.000+00:00,transformer,,Temperature,C,29.4
251901,Holmbush Car Pk,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
251901,Holmbush Car Pk,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
251901,Holmbush Car Pk,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
251901,Holmbush Car Pk,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
251901,Holmbush Car Pk,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
251901,Holmbush Car Pk,2023-06-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
251901,Holmbush Car Pk,2023-06-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
251901,Holmbush Car Pk,2023-06-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
251901,Holmbush Car Pk,2023-06-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,1.69
251901,Holmbush Car Pk,2023-06-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,0.87
251901,Holmbush Car Pk,2023-06-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,1.95
251901,Holmbush Car Pk,2023-06-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-06-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-06-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
251901,Holmbush Car Pk,2023-06-19T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
251901,Holmbush Car Pk,2023-06-19T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-19T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
251901,Holmbush Car Pk,2023-06-19T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
251901,Holmbush Car Pk,2023-06-19T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
251901,Holmbush Car Pk,2023-06-19T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
251901,Holmbush Car Pk,2023-06-19T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-19T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-19T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
251901,Holmbush Car Pk,2023-06-19T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-19T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
251901,Holmbush Car Pk,2023-06-19T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
251901,Holmbush Car Pk,2023-06-19T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
251901,Holmbush Car Pk,2023-06-19T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.01
251901,Holmbush Car Pk,2023-06-19T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
251901,Holmbush Car Pk,2023-06-19T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
251901,Holmbush Car Pk,2023-06-19T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
251901,Holmbush Car Pk,2023-06-19T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-19T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-19T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-19T05:00:00.000+00:00,transformer,,Temperature,C,29.4
251901,Holmbush Car Pk,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
251901,Holmbush Car Pk,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
251901,Holmbush Car Pk,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
251901,Holmbush Car Pk,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
251901,Holmbush Car Pk,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251901,Holmbush Car Pk,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
251901,Holmbush Car Pk,2023-06-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
251901,Holmbush Car Pk,2023-06-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
251901,Holmbush Car Pk,2023-06-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
251901,Holmbush Car Pk,2023-06-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,1.95
251901,Holmbush Car Pk,2023-06-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,1.75
251901,Holmbush Car Pk,2023-06-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,1.96
251901,Holmbush Car Pk,2023-06-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-06-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-06-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.9
251901,Holmbush Car Pk,2023-06-19T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
251901,Holmbush Car Pk,2023-06-19T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-19T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
251901,Holmbush Car Pk,2023-06-19T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
251901,Holmbush Car Pk,2023-06-19T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.27
251901,Holmbush Car Pk,2023-06-19T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
251901,Holmbush Car Pk,2023-06-19T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-19T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-19T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
251901,Holmbush Car Pk,2023-06-19T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-19T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-19T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
251901,Holmbush Car Pk,2023-06-19T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
251901,Holmbush Car Pk,2023-06-19T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
251901,Holmbush Car Pk,2023-06-19T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.45
251901,Holmbush Car Pk,2023-06-19T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
251901,Holmbush Car Pk,2023-06-19T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-19T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-19T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-19T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-19T04:50:00.000+00:00,transformer,,Temperature,C,29.4
251901,Holmbush Car Pk,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
251901,Holmbush Car Pk,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
251901,Holmbush Car Pk,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
251901,Holmbush Car Pk,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
251901,Holmbush Car Pk,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
251901,Holmbush Car Pk,2023-06-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
251901,Holmbush Car Pk,2023-06-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
251901,Holmbush Car Pk,2023-06-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
251901,Holmbush Car Pk,2023-06-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,1.94
251901,Holmbush Car Pk,2023-06-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,0.72
251901,Holmbush Car Pk,2023-06-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,1.91
251901,Holmbush Car Pk,2023-06-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,10.5
251901,Holmbush Car Pk,2023-06-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-06-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
251901,Holmbush Car Pk,2023-06-19T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
251901,Holmbush Car Pk,2023-06-19T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-19T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
251901,Holmbush Car Pk,2023-06-19T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
251901,Holmbush Car Pk,2023-06-19T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.27
251901,Holmbush Car Pk,2023-06-19T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
251901,Holmbush Car Pk,2023-06-19T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-19T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-19T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
251901,Holmbush Car Pk,2023-06-19T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-19T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
251901,Holmbush Car Pk,2023-06-19T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
251901,Holmbush Car Pk,2023-06-19T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
251901,Holmbush Car Pk,2023-06-19T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.89
251901,Holmbush Car Pk,2023-06-19T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.56
251901,Holmbush Car Pk,2023-06-19T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
251901,Holmbush Car Pk,2023-06-19T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-19T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-19T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-19T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-19T04:40:00.000+00:00,transformer,,Temperature,C,29.4
251901,Holmbush Car Pk,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
251901,Holmbush Car Pk,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
251901,Holmbush Car Pk,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
251901,Holmbush Car Pk,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
251901,Holmbush Car Pk,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
251901,Holmbush Car Pk,2023-06-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
251901,Holmbush Car Pk,2023-06-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
251901,Holmbush Car Pk,2023-06-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
251901,Holmbush Car Pk,2023-06-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,1.81
251901,Holmbush Car Pk,2023-06-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,0.84
251901,Holmbush Car Pk,2023-06-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,1.83
251901,Holmbush Car Pk,2023-06-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,9.1
251901,Holmbush Car Pk,2023-06-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-06-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.6
251901,Holmbush Car Pk,2023-06-19T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
251901,Holmbush Car Pk,2023-06-19T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-19T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
251901,Holmbush Car Pk,2023-06-19T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
251901,Holmbush Car Pk,2023-06-19T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
251901,Holmbush Car Pk,2023-06-19T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
251901,Holmbush Car Pk,2023-06-19T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-19T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-19T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
251901,Holmbush Car Pk,2023-06-19T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-19T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-06-19T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
251901,Holmbush Car Pk,2023-06-19T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
251901,Holmbush Car Pk,2023-06-19T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.96
251901,Holmbush Car Pk,2023-06-19T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
251901,Holmbush Car Pk,2023-06-19T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
251901,Holmbush Car Pk,2023-06-19T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-19T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-19T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-19T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-19T04:30:00.000+00:00,transformer,,Temperature,C,29.4
251901,Holmbush Car Pk,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
251901,Holmbush Car Pk,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
251901,Holmbush Car Pk,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
251901,Holmbush Car Pk,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
251901,Holmbush Car Pk,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
251901,Holmbush Car Pk,2023-06-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
251901,Holmbush Car Pk,2023-06-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
251901,Holmbush Car Pk,2023-06-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
251901,Holmbush Car Pk,2023-06-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,1.91
251901,Holmbush Car Pk,2023-06-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,1.49
251901,Holmbush Car Pk,2023-06-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,2.12
251901,Holmbush Car Pk,2023-06-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-06-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-06-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
251901,Holmbush Car Pk,2023-06-19T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
251901,Holmbush Car Pk,2023-06-19T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-19T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
251901,Holmbush Car Pk,2023-06-19T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
251901,Holmbush Car Pk,2023-06-19T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
251901,Holmbush Car Pk,2023-06-19T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
251901,Holmbush Car Pk,2023-06-19T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-19T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-19T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-06-19T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-19T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
