Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251901,Holmbush Car Pk,2023-06-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,3.18
251901,Holmbush Car Pk,2023-06-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-06-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.5
251901,Holmbush Car Pk,2023-06-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
251901,Holmbush Car Pk,2023-06-19T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
251901,Holmbush Car Pk,2023-06-19T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-19T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
251901,Holmbush Car Pk,2023-06-19T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
251901,Holmbush Car Pk,2023-06-19T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.19
251901,Holmbush Car Pk,2023-06-19T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
251901,Holmbush Car Pk,2023-06-19T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-19T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-19T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
251901,Holmbush Car Pk,2023-06-19T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-19T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
251901,Holmbush Car Pk,2023-06-19T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
251901,Holmbush Car Pk,2023-06-19T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-06-19T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
251901,Holmbush Car Pk,2023-06-19T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
251901,Holmbush Car Pk,2023-06-19T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
251901,Holmbush Car Pk,2023-06-19T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-06-19T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
251901,Holmbush Car Pk,2023-06-19T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-19T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-19T01:50:00.000+00:00,transformer,,Temperature,C,29.9
251901,Holmbush Car Pk,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
251901,Holmbush Car Pk,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
251901,Holmbush Car Pk,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
251901,Holmbush Car Pk,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
251901,Holmbush Car Pk,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
251901,Holmbush Car Pk,2023-06-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
251901,Holmbush Car Pk,2023-06-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
251901,Holmbush Car Pk,2023-06-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
251901,Holmbush Car Pk,2023-06-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,1.61
251901,Holmbush Car Pk,2023-06-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,1.6
251901,Holmbush Car Pk,2023-06-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,3.11
251901,Holmbush Car Pk,2023-06-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,9.1
251901,Holmbush Car Pk,2023-06-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
251901,Holmbush Car Pk,2023-06-19T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
251901,Holmbush Car Pk,2023-06-19T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-19T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
251901,Holmbush Car Pk,2023-06-19T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
251901,Holmbush Car Pk,2023-06-19T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.13
251901,Holmbush Car Pk,2023-06-19T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
251901,Holmbush Car Pk,2023-06-19T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-19T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-19T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-06-19T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-06-19T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-06-19T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
251901,Holmbush Car Pk,2023-06-19T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
251901,Holmbush Car Pk,2023-06-19T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
251901,Holmbush Car Pk,2023-06-19T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.47
251901,Holmbush Car Pk,2023-06-19T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
251901,Holmbush Car Pk,2023-06-19T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
251901,Holmbush Car Pk,2023-06-19T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
251901,Holmbush Car Pk,2023-06-19T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-19T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-19T01:40:00.000+00:00,transformer,,Temperature,C,29.9
251901,Holmbush Car Pk,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
251901,Holmbush Car Pk,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
251901,Holmbush Car Pk,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
251901,Holmbush Car Pk,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
251901,Holmbush Car Pk,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
251901,Holmbush Car Pk,2023-06-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
251901,Holmbush Car Pk,2023-06-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
251901,Holmbush Car Pk,2023-06-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
251901,Holmbush Car Pk,2023-06-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,1.79
251901,Holmbush Car Pk,2023-06-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,0.6
251901,Holmbush Car Pk,2023-06-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,3.09
251901,Holmbush Car Pk,2023-06-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,11.5
251901,Holmbush Car Pk,2023-06-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-06-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
251901,Holmbush Car Pk,2023-06-19T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
251901,Holmbush Car Pk,2023-06-19T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-19T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
251901,Holmbush Car Pk,2023-06-19T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
251901,Holmbush Car Pk,2023-06-19T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.12
251901,Holmbush Car Pk,2023-06-19T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
251901,Holmbush Car Pk,2023-06-19T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-19T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-19T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-06-19T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-06-19T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
251901,Holmbush Car Pk,2023-06-19T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
251901,Holmbush Car Pk,2023-06-19T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
251901,Holmbush Car Pk,2023-06-19T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
251901,Holmbush Car Pk,2023-06-19T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.41
251901,Holmbush Car Pk,2023-06-19T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
251901,Holmbush Car Pk,2023-06-19T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
251901,Holmbush Car Pk,2023-06-19T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
251901,Holmbush Car Pk,2023-06-19T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-19T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
251901,Holmbush Car Pk,2023-06-19T01:30:00.000+00:00,transformer,,Temperature,C,29.9
251901,Holmbush Car Pk,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
251901,Holmbush Car Pk,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
251901,Holmbush Car Pk,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
251901,Holmbush Car Pk,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
251901,Holmbush Car Pk,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
251901,Holmbush Car Pk,2023-06-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
251901,Holmbush Car Pk,2023-06-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
251901,Holmbush Car Pk,2023-06-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
251901,Holmbush Car Pk,2023-06-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,1.74
251901,Holmbush Car Pk,2023-06-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,0.54
251901,Holmbush Car Pk,2023-06-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,3.32
251901,Holmbush Car Pk,2023-06-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,12.2
251901,Holmbush Car Pk,2023-06-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
251901,Holmbush Car Pk,2023-06-19T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
251901,Holmbush Car Pk,2023-06-19T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-19T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
251901,Holmbush Car Pk,2023-06-19T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
251901,Holmbush Car Pk,2023-06-19T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.13
251901,Holmbush Car Pk,2023-06-19T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.11
251901,Holmbush Car Pk,2023-06-19T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-19T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-19T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-06-19T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-06-19T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-19T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
251901,Holmbush Car Pk,2023-06-19T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-19T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.95
251901,Holmbush Car Pk,2023-06-19T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.48
251901,Holmbush Car Pk,2023-06-19T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
251901,Holmbush Car Pk,2023-06-19T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
251901,Holmbush Car Pk,2023-06-19T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-19T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-19T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
251901,Holmbush Car Pk,2023-06-19T01:20:00.000+00:00,transformer,,Temperature,C,29.9
251901,Holmbush Car Pk,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
251901,Holmbush Car Pk,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
251901,Holmbush Car Pk,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
251901,Holmbush Car Pk,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
251901,Holmbush Car Pk,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
251901,Holmbush Car Pk,2023-06-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
251901,Holmbush Car Pk,2023-06-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
251901,Holmbush Car Pk,2023-06-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
251901,Holmbush Car Pk,2023-06-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,1.89
251901,Holmbush Car Pk,2023-06-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,0.61
251901,Holmbush Car Pk,2023-06-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,3.37
251901,Holmbush Car Pk,2023-06-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,12.5
251901,Holmbush Car Pk,2023-06-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-06-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
251901,Holmbush Car Pk,2023-06-19T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
251901,Holmbush Car Pk,2023-06-19T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-06-19T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
251901,Holmbush Car Pk,2023-06-19T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
251901,Holmbush Car Pk,2023-06-19T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.13
251901,Holmbush Car Pk,2023-06-19T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.17
251901,Holmbush Car Pk,2023-06-19T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-19T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-19T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-06-19T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-06-19T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
251901,Holmbush Car Pk,2023-06-19T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
251901,Holmbush Car Pk,2023-06-19T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
251901,Holmbush Car Pk,2023-06-19T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
251901,Holmbush Car Pk,2023-06-19T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.53
251901,Holmbush Car Pk,2023-06-19T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
251901,Holmbush Car Pk,2023-06-19T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-06-19T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-19T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-19T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
251901,Holmbush Car Pk,2023-06-19T01:10:00.000+00:00,transformer,,Temperature,C,29.9
251901,Holmbush Car Pk,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
251901,Holmbush Car Pk,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
251901,Holmbush Car Pk,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
251901,Holmbush Car Pk,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
251901,Holmbush Car Pk,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
251901,Holmbush Car Pk,2023-06-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
251901,Holmbush Car Pk,2023-06-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
251901,Holmbush Car Pk,2023-06-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
251901,Holmbush Car Pk,2023-06-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,2.09
251901,Holmbush Car Pk,2023-06-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,0.66
251901,Holmbush Car Pk,2023-06-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,3.33
251901,Holmbush Car Pk,2023-06-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,12.9
251901,Holmbush Car Pk,2023-06-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.4
251901,Holmbush Car Pk,2023-06-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
251901,Holmbush Car Pk,2023-06-19T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
251901,Holmbush Car Pk,2023-06-19T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-19T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
251901,Holmbush Car Pk,2023-06-19T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
251901,Holmbush Car Pk,2023-06-19T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.13
251901,Holmbush Car Pk,2023-06-19T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.95
251901,Holmbush Car Pk,2023-06-19T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-19T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-19T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-06-19T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-19T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-19T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
251901,Holmbush Car Pk,2023-06-19T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
251901,Holmbush Car Pk,2023-06-19T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
251901,Holmbush Car Pk,2023-06-19T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.54
251901,Holmbush Car Pk,2023-06-19T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
251901,Holmbush Car Pk,2023-06-19T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
251901,Holmbush Car Pk,2023-06-19T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
251901,Holmbush Car Pk,2023-06-19T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-19T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
251901,Holmbush Car Pk,2023-06-19T01:00:00.000+00:00,transformer,,Temperature,C,29.9
251901,Holmbush Car Pk,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
251901,Holmbush Car Pk,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
251901,Holmbush Car Pk,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
251901,Holmbush Car Pk,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
251901,Holmbush Car Pk,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
251901,Holmbush Car Pk,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
251901,Holmbush Car Pk,2023-06-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
251901,Holmbush Car Pk,2023-06-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
251901,Holmbush Car Pk,2023-06-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
251901,Holmbush Car Pk,2023-06-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,2.04
251901,Holmbush Car Pk,2023-06-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,0.67
251901,Holmbush Car Pk,2023-06-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,2.92
251901,Holmbush Car Pk,2023-06-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,11.3
251901,Holmbush Car Pk,2023-06-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.3
251901,Holmbush Car Pk,2023-06-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
251901,Holmbush Car Pk,2023-06-19T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
251901,Holmbush Car Pk,2023-06-19T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-19T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
251901,Holmbush Car Pk,2023-06-19T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
251901,Holmbush Car Pk,2023-06-19T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.18
251901,Holmbush Car Pk,2023-06-19T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
251901,Holmbush Car Pk,2023-06-19T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-19T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-19T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-06-19T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-19T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-06-19T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
251901,Holmbush Car Pk,2023-06-19T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-19T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
251901,Holmbush Car Pk,2023-06-19T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.49
251901,Holmbush Car Pk,2023-06-19T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
251901,Holmbush Car Pk,2023-06-19T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-06-19T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-06-19T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-19T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-06-19T00:50:00.000+00:00,transformer,,Temperature,C,29.9
251901,Holmbush Car Pk,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
251901,Holmbush Car Pk,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
251901,Holmbush Car Pk,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
251901,Holmbush Car Pk,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
251901,Holmbush Car Pk,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
251901,Holmbush Car Pk,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
251901,Holmbush Car Pk,2023-06-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
251901,Holmbush Car Pk,2023-06-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
251901,Holmbush Car Pk,2023-06-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
251901,Holmbush Car Pk,2023-06-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,2.38
251901,Holmbush Car Pk,2023-06-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,0.67
251901,Holmbush Car Pk,2023-06-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,2.85
251901,Holmbush Car Pk,2023-06-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,11.5
251901,Holmbush Car Pk,2023-06-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
251901,Holmbush Car Pk,2023-06-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
251901,Holmbush Car Pk,2023-06-19T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
251901,Holmbush Car Pk,2023-06-19T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-19T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
251901,Holmbush Car Pk,2023-06-19T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
251901,Holmbush Car Pk,2023-06-19T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.21
251901,Holmbush Car Pk,2023-06-19T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
251901,Holmbush Car Pk,2023-06-19T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-19T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-19T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-06-19T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-19T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
251901,Holmbush Car Pk,2023-06-19T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
251901,Holmbush Car Pk,2023-06-19T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
251901,Holmbush Car Pk,2023-06-19T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
251901,Holmbush Car Pk,2023-06-19T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.51
251901,Holmbush Car Pk,2023-06-19T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
251901,Holmbush Car Pk,2023-06-19T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-06-19T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
251901,Holmbush Car Pk,2023-06-19T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-19T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-06-19T00:40:00.000+00:00,transformer,,Temperature,C,29.9
251901,Holmbush Car Pk,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
251901,Holmbush Car Pk,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
251901,Holmbush Car Pk,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
251901,Holmbush Car Pk,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
251901,Holmbush Car Pk,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
251901,Holmbush Car Pk,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
251901,Holmbush Car Pk,2023-06-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
251901,Holmbush Car Pk,2023-06-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
251901,Holmbush Car Pk,2023-06-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
251901,Holmbush Car Pk,2023-06-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,1.74
251901,Holmbush Car Pk,2023-06-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,0.72
251901,Holmbush Car Pk,2023-06-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,2.65
251901,Holmbush Car Pk,2023-06-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,9.5
251901,Holmbush Car Pk,2023-06-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.4
251901,Holmbush Car Pk,2023-06-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
251901,Holmbush Car Pk,2023-06-19T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
251901,Holmbush Car Pk,2023-06-19T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-19T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
251901,Holmbush Car Pk,2023-06-19T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
251901,Holmbush Car Pk,2023-06-19T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.23
251901,Holmbush Car Pk,2023-06-19T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
251901,Holmbush Car Pk,2023-06-19T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
251901,Holmbush Car Pk,2023-06-19T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-19T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
251901,Holmbush Car Pk,2023-06-19T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-19T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
251901,Holmbush Car Pk,2023-06-19T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
251901,Holmbush Car Pk,2023-06-19T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
251901,Holmbush Car Pk,2023-06-19T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
251901,Holmbush Car Pk,2023-06-19T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
251901,Holmbush Car Pk,2023-06-19T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
251901,Holmbush Car Pk,2023-06-19T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-19T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
251901,Holmbush Car Pk,2023-06-19T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-19T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-19T00:30:00.000+00:00,transformer,,Temperature,C,30.0
251901,Holmbush Car Pk,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
251901,Holmbush Car Pk,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
251901,Holmbush Car Pk,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
251901,Holmbush Car Pk,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
251901,Holmbush Car Pk,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
251901,Holmbush Car Pk,2023-06-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
251901,Holmbush Car Pk,2023-06-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
251901,Holmbush Car Pk,2023-06-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
251901,Holmbush Car Pk,2023-06-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,1.8
251901,Holmbush Car Pk,2023-06-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,0.82
251901,Holmbush Car Pk,2023-06-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,3.02
251901,Holmbush Car Pk,2023-06-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,10.1
251901,Holmbush Car Pk,2023-06-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
251901,Holmbush Car Pk,2023-06-19T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
251901,Holmbush Car Pk,2023-06-19T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
251901,Holmbush Car Pk,2023-06-19T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
251901,Holmbush Car Pk,2023-06-19T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
251901,Holmbush Car Pk,2023-06-19T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.15
251901,Holmbush Car Pk,2023-06-19T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
251901,Holmbush Car Pk,2023-06-19T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-19T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-19T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
251901,Holmbush Car Pk,2023-06-19T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-06-19T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-06-19T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
251901,Holmbush Car Pk,2023-06-19T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-06-19T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
251901,Holmbush Car Pk,2023-06-19T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.48
251901,Holmbush Car Pk,2023-06-19T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
251901,Holmbush Car Pk,2023-06-19T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-06-19T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
251901,Holmbush Car Pk,2023-06-19T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-19T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-06-19T00:20:00.000+00:00,transformer,,Temperature,C,30.0
251901,Holmbush Car Pk,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
251901,Holmbush Car Pk,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
251901,Holmbush Car Pk,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
251901,Holmbush Car Pk,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
251901,Holmbush Car Pk,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
251901,Holmbush Car Pk,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
251901,Holmbush Car Pk,2023-06-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
251901,Holmbush Car Pk,2023-06-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
251901,Holmbush Car Pk,2023-06-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
251901,Holmbush Car Pk,2023-06-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,1.82
251901,Holmbush Car Pk,2023-06-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,0.63
251901,Holmbush Car Pk,2023-06-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,3.3
251901,Holmbush Car Pk,2023-06-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,12.1
251901,Holmbush Car Pk,2023-06-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
251901,Holmbush Car Pk,2023-06-19T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
251901,Holmbush Car Pk,2023-06-19T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-19T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
251901,Holmbush Car Pk,2023-06-19T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
251901,Holmbush Car Pk,2023-06-19T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.14
251901,Holmbush Car Pk,2023-06-19T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
251901,Holmbush Car Pk,2023-06-19T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-19T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-19T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-06-19T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-19T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
251901,Holmbush Car Pk,2023-06-19T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
251901,Holmbush Car Pk,2023-06-19T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-06-19T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
251901,Holmbush Car Pk,2023-06-19T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.44
251901,Holmbush Car Pk,2023-06-19T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
251901,Holmbush Car Pk,2023-06-19T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-06-19T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
251901,Holmbush Car Pk,2023-06-19T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-19T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-19T00:10:00.000+00:00,transformer,,Temperature,C,30.0
251901,Holmbush Car Pk,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
251901,Holmbush Car Pk,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
251901,Holmbush Car Pk,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
251901,Holmbush Car Pk,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
251901,Holmbush Car Pk,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
251901,Holmbush Car Pk,2023-06-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
251901,Holmbush Car Pk,2023-06-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
251901,Holmbush Car Pk,2023-06-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
251901,Holmbush Car Pk,2023-06-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,1.77
251901,Holmbush Car Pk,2023-06-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,0.58
251901,Holmbush Car Pk,2023-06-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,3.02
251901,Holmbush Car Pk,2023-06-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,11.2
251901,Holmbush Car Pk,2023-06-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
251901,Holmbush Car Pk,2023-06-19T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
251901,Holmbush Car Pk,2023-06-19T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-19T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
251901,Holmbush Car Pk,2023-06-19T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
251901,Holmbush Car Pk,2023-06-19T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.14
251901,Holmbush Car Pk,2023-06-19T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
251901,Holmbush Car Pk,2023-06-19T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-19T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-19T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-06-19T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-19T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
251901,Holmbush Car Pk,2023-06-19T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
251901,Holmbush Car Pk,2023-06-19T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
251901,Holmbush Car Pk,2023-06-19T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
251901,Holmbush Car Pk,2023-06-19T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
251901,Holmbush Car Pk,2023-06-19T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
251901,Holmbush Car Pk,2023-06-19T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-19T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-19T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-19T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-06-19T00:00:00.000+00:00,transformer,,Temperature,C,30.0
251901,Holmbush Car Pk,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
251901,Holmbush Car Pk,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
251901,Holmbush Car Pk,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
251901,Holmbush Car Pk,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
251901,Holmbush Car Pk,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
251901,Holmbush Car Pk,2023-06-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
251901,Holmbush Car Pk,2023-06-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
251901,Holmbush Car Pk,2023-06-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
251901,Holmbush Car Pk,2023-06-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,1.88
251901,Holmbush Car Pk,2023-06-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,0.73
251901,Holmbush Car Pk,2023-06-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,3.0
251901,Holmbush Car Pk,2023-06-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,10.5
251901,Holmbush Car Pk,2023-06-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-06-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
251901,Holmbush Car Pk,2023-06-20T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
251901,Holmbush Car Pk,2023-06-20T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-20T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
251901,Holmbush Car Pk,2023-06-20T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
251901,Holmbush Car Pk,2023-06-20T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.14
251901,Holmbush Car Pk,2023-06-20T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
251901,Holmbush Car Pk,2023-06-20T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-20T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-20T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-06-20T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-20T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
251901,Holmbush Car Pk,2023-06-20T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
251901,Holmbush Car Pk,2023-06-20T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
251901,Holmbush Car Pk,2023-06-20T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
251901,Holmbush Car Pk,2023-06-20T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.4
251901,Holmbush Car Pk,2023-06-20T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
251901,Holmbush Car Pk,2023-06-20T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
251901,Holmbush Car Pk,2023-06-20T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
251901,Holmbush Car Pk,2023-06-20T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-20T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
251901,Holmbush Car Pk,2023-06-20T23:50:00.000+00:00,transformer,,Temperature,C,29.0
251901,Holmbush Car Pk,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
251901,Holmbush Car Pk,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
251901,Holmbush Car Pk,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
251901,Holmbush Car Pk,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
251901,Holmbush Car Pk,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
251901,Holmbush Car Pk,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
251901,Holmbush Car Pk,2023-06-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
251901,Holmbush Car Pk,2023-06-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
251901,Holmbush Car Pk,2023-06-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
251901,Holmbush Car Pk,2023-06-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,1.57
251901,Holmbush Car Pk,2023-06-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,0.54
251901,Holmbush Car Pk,2023-06-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,3.86
251901,Holmbush Car Pk,2023-06-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,14.3
251901,Holmbush Car Pk,2023-06-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-06-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
251901,Holmbush Car Pk,2023-06-20T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
251901,Holmbush Car Pk,2023-06-20T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-20T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
251901,Holmbush Car Pk,2023-06-20T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
251901,Holmbush Car Pk,2023-06-20T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.13
251901,Holmbush Car Pk,2023-06-20T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
251901,Holmbush Car Pk,2023-06-20T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-20T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-20T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-06-20T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-20T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-20T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
251901,Holmbush Car Pk,2023-06-20T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-20T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.96
251901,Holmbush Car Pk,2023-06-20T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.35
251901,Holmbush Car Pk,2023-06-20T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
251901,Holmbush Car Pk,2023-06-20T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
251901,Holmbush Car Pk,2023-06-20T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-20T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-20T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
251901,Holmbush Car Pk,2023-06-20T23:40:00.000+00:00,transformer,,Temperature,C,29.0
251901,Holmbush Car Pk,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
251901,Holmbush Car Pk,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
251901,Holmbush Car Pk,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
251901,Holmbush Car Pk,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
251901,Holmbush Car Pk,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
251901,Holmbush Car Pk,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
251901,Holmbush Car Pk,2023-06-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
251901,Holmbush Car Pk,2023-06-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
251901,Holmbush Car Pk,2023-06-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
251901,Holmbush Car Pk,2023-06-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,1.85
251901,Holmbush Car Pk,2023-06-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,0.48
251901,Holmbush Car Pk,2023-06-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,5.32
251901,Holmbush Car Pk,2023-06-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,19.7
251901,Holmbush Car Pk,2023-06-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-06-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
251901,Holmbush Car Pk,2023-06-20T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
251901,Holmbush Car Pk,2023-06-20T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-20T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
251901,Holmbush Car Pk,2023-06-20T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
251901,Holmbush Car Pk,2023-06-20T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.14
251901,Holmbush Car Pk,2023-06-20T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
251901,Holmbush Car Pk,2023-06-20T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-20T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-20T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-06-20T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-20T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-06-20T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
251901,Holmbush Car Pk,2023-06-20T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-20T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.13
251901,Holmbush Car Pk,2023-06-20T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.41
251901,Holmbush Car Pk,2023-06-20T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
