Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251901,Holmbush Car Pk,2023-06-20T18:40:00.000+00:00,transformer,,Temperature,C,29.8
251901,Holmbush Car Pk,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
251901,Holmbush Car Pk,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
251901,Holmbush Car Pk,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
251901,Holmbush Car Pk,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
251901,Holmbush Car Pk,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
251901,Holmbush Car Pk,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
251901,Holmbush Car Pk,2023-06-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
251901,Holmbush Car Pk,2023-06-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
251901,Holmbush Car Pk,2023-06-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
251901,Holmbush Car Pk,2023-06-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,4.73
251901,Holmbush Car Pk,2023-06-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,4.23
251901,Holmbush Car Pk,2023-06-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,2.32
251901,Holmbush Car Pk,2023-06-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,12.7
251901,Holmbush Car Pk,2023-06-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
251901,Holmbush Car Pk,2023-06-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
251901,Holmbush Car Pk,2023-06-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
251901,Holmbush Car Pk,2023-06-20T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
251901,Holmbush Car Pk,2023-06-20T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-20T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
251901,Holmbush Car Pk,2023-06-20T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.47
251901,Holmbush Car Pk,2023-06-20T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.24
251901,Holmbush Car Pk,2023-06-20T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
251901,Holmbush Car Pk,2023-06-20T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
251901,Holmbush Car Pk,2023-06-20T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
251901,Holmbush Car Pk,2023-06-20T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-06-20T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
251901,Holmbush Car Pk,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
251901,Holmbush Car Pk,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
251901,Holmbush Car Pk,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.27
251901,Holmbush Car Pk,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
251901,Holmbush Car Pk,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
251901,Holmbush Car Pk,2023-06-20T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
251901,Holmbush Car Pk,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-20T18:30:00.000+00:00,transformer,,Temperature,C,29.8
251901,Holmbush Car Pk,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
251901,Holmbush Car Pk,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
251901,Holmbush Car Pk,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
251901,Holmbush Car Pk,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
251901,Holmbush Car Pk,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
251901,Holmbush Car Pk,2023-06-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
251901,Holmbush Car Pk,2023-06-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
251901,Holmbush Car Pk,2023-06-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
251901,Holmbush Car Pk,2023-06-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,4.75
251901,Holmbush Car Pk,2023-06-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,2.01
251901,Holmbush Car Pk,2023-06-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,2.08
251901,Holmbush Car Pk,2023-06-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,14.3
251901,Holmbush Car Pk,2023-06-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
251901,Holmbush Car Pk,2023-06-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.5
251901,Holmbush Car Pk,2023-06-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
251901,Holmbush Car Pk,2023-06-20T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
251901,Holmbush Car Pk,2023-06-20T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-20T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
251901,Holmbush Car Pk,2023-06-20T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.64
251901,Holmbush Car Pk,2023-06-20T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.3
251901,Holmbush Car Pk,2023-06-20T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
251901,Holmbush Car Pk,2023-06-20T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
251901,Holmbush Car Pk,2023-06-20T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
251901,Holmbush Car Pk,2023-06-20T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251901,Holmbush Car Pk,2023-06-20T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
251901,Holmbush Car Pk,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
251901,Holmbush Car Pk,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.2
251901,Holmbush Car Pk,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.34
251901,Holmbush Car Pk,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
251901,Holmbush Car Pk,2023-06-20T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-20T18:20:00.000+00:00,transformer,,Temperature,C,29.8
251901,Holmbush Car Pk,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
251901,Holmbush Car Pk,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
251901,Holmbush Car Pk,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
251901,Holmbush Car Pk,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
251901,Holmbush Car Pk,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
251901,Holmbush Car Pk,2023-06-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
251901,Holmbush Car Pk,2023-06-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
251901,Holmbush Car Pk,2023-06-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
251901,Holmbush Car Pk,2023-06-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,3.84
251901,Holmbush Car Pk,2023-06-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,0.64
251901,Holmbush Car Pk,2023-06-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,2.24
251901,Holmbush Car Pk,2023-06-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,14.4
251901,Holmbush Car Pk,2023-06-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
251901,Holmbush Car Pk,2023-06-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
251901,Holmbush Car Pk,2023-06-20T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
251901,Holmbush Car Pk,2023-06-20T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
251901,Holmbush Car Pk,2023-06-20T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
251901,Holmbush Car Pk,2023-06-20T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.41
251901,Holmbush Car Pk,2023-06-20T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
251901,Holmbush Car Pk,2023-06-20T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.83
251901,Holmbush Car Pk,2023-06-20T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
251901,Holmbush Car Pk,2023-06-20T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
251901,Holmbush Car Pk,2023-06-20T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
251901,Holmbush Car Pk,2023-06-20T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
251901,Holmbush Car Pk,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
251901,Holmbush Car Pk,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
251901,Holmbush Car Pk,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.26
251901,Holmbush Car Pk,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
251901,Holmbush Car Pk,2023-06-20T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-06-20T18:10:00.000+00:00,transformer,,Temperature,C,29.8
251901,Holmbush Car Pk,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
251901,Holmbush Car Pk,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
251901,Holmbush Car Pk,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
251901,Holmbush Car Pk,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
251901,Holmbush Car Pk,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
251901,Holmbush Car Pk,2023-06-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
251901,Holmbush Car Pk,2023-06-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
251901,Holmbush Car Pk,2023-06-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
251901,Holmbush Car Pk,2023-06-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,3.54
251901,Holmbush Car Pk,2023-06-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,0.86
251901,Holmbush Car Pk,2023-06-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,2.24
251901,Holmbush Car Pk,2023-06-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,11.7
251901,Holmbush Car Pk,2023-06-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
251901,Holmbush Car Pk,2023-06-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-06-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
251901,Holmbush Car Pk,2023-06-20T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
251901,Holmbush Car Pk,2023-06-20T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-06-20T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
251901,Holmbush Car Pk,2023-06-20T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.29
251901,Holmbush Car Pk,2023-06-20T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.33
251901,Holmbush Car Pk,2023-06-20T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
251901,Holmbush Car Pk,2023-06-20T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-20T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
251901,Holmbush Car Pk,2023-06-20T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251901,Holmbush Car Pk,2023-06-20T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
251901,Holmbush Car Pk,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
251901,Holmbush Car Pk,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
251901,Holmbush Car Pk,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.08
251901,Holmbush Car Pk,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.11
251901,Holmbush Car Pk,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
251901,Holmbush Car Pk,2023-06-20T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
251901,Holmbush Car Pk,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
251901,Holmbush Car Pk,2023-06-20T18:00:00.000+00:00,transformer,,Temperature,C,29.8
251901,Holmbush Car Pk,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
251901,Holmbush Car Pk,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
251901,Holmbush Car Pk,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
251901,Holmbush Car Pk,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
251901,Holmbush Car Pk,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
251901,Holmbush Car Pk,2023-06-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
251901,Holmbush Car Pk,2023-06-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
251901,Holmbush Car Pk,2023-06-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
251901,Holmbush Car Pk,2023-06-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,3.38
251901,Holmbush Car Pk,2023-06-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,0.22
251901,Holmbush Car Pk,2023-06-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,3.94
251901,Holmbush Car Pk,2023-06-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,18.3
251901,Holmbush Car Pk,2023-06-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
251901,Holmbush Car Pk,2023-06-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
251901,Holmbush Car Pk,2023-06-20T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
251901,Holmbush Car Pk,2023-06-20T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-06-20T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
251901,Holmbush Car Pk,2023-06-20T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.87
251901,Holmbush Car Pk,2023-06-20T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.37
251901,Holmbush Car Pk,2023-06-20T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
251901,Holmbush Car Pk,2023-06-20T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-06-20T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-06-20T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251901,Holmbush Car Pk,2023-06-20T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
251901,Holmbush Car Pk,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
251901,Holmbush Car Pk,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
251901,Holmbush Car Pk,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
251901,Holmbush Car Pk,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.01
251901,Holmbush Car Pk,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.64
251901,Holmbush Car Pk,2023-06-20T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
251901,Holmbush Car Pk,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
251901,Holmbush Car Pk,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
251901,Holmbush Car Pk,2023-06-20T17:50:00.000+00:00,transformer,,Temperature,C,29.8
251901,Holmbush Car Pk,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
251901,Holmbush Car Pk,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
251901,Holmbush Car Pk,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
251901,Holmbush Car Pk,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
251901,Holmbush Car Pk,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
251901,Holmbush Car Pk,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
251901,Holmbush Car Pk,2023-06-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
251901,Holmbush Car Pk,2023-06-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
251901,Holmbush Car Pk,2023-06-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
251901,Holmbush Car Pk,2023-06-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,3.77
251901,Holmbush Car Pk,2023-06-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.64
251901,Holmbush Car Pk,2023-06-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,5.39
251901,Holmbush Car Pk,2023-06-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,25.0
251901,Holmbush Car Pk,2023-06-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
251901,Holmbush Car Pk,2023-06-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
251901,Holmbush Car Pk,2023-06-20T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
251901,Holmbush Car Pk,2023-06-20T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-20T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
251901,Holmbush Car Pk,2023-06-20T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.05
251901,Holmbush Car Pk,2023-06-20T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.7
251901,Holmbush Car Pk,2023-06-20T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.83
251901,Holmbush Car Pk,2023-06-20T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
251901,Holmbush Car Pk,2023-06-20T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
251901,Holmbush Car Pk,2023-06-20T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
251901,Holmbush Car Pk,2023-06-20T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
251901,Holmbush Car Pk,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
251901,Holmbush Car Pk,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
251901,Holmbush Car Pk,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.57
251901,Holmbush Car Pk,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.27
251901,Holmbush Car Pk,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
251901,Holmbush Car Pk,2023-06-20T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
251901,Holmbush Car Pk,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
251901,Holmbush Car Pk,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
251901,Holmbush Car Pk,2023-06-20T17:40:00.000+00:00,transformer,,Temperature,C,29.8
251901,Holmbush Car Pk,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
251901,Holmbush Car Pk,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
251901,Holmbush Car Pk,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
251901,Holmbush Car Pk,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
251901,Holmbush Car Pk,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
251901,Holmbush Car Pk,2023-06-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
251901,Holmbush Car Pk,2023-06-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
251901,Holmbush Car Pk,2023-06-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
251901,Holmbush Car Pk,2023-06-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,4.63
251901,Holmbush Car Pk,2023-06-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.57
251901,Holmbush Car Pk,2023-06-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,4.29
251901,Holmbush Car Pk,2023-06-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,27.6
251901,Holmbush Car Pk,2023-06-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
251901,Holmbush Car Pk,2023-06-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.9
251901,Holmbush Car Pk,2023-06-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
251901,Holmbush Car Pk,2023-06-20T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
251901,Holmbush Car Pk,2023-06-20T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-20T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
251901,Holmbush Car Pk,2023-06-20T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.02
251901,Holmbush Car Pk,2023-06-20T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.26
251901,Holmbush Car Pk,2023-06-20T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
251901,Holmbush Car Pk,2023-06-20T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-06-20T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
251901,Holmbush Car Pk,2023-06-20T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
251901,Holmbush Car Pk,2023-06-20T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
251901,Holmbush Car Pk,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
251901,Holmbush Car Pk,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
251901,Holmbush Car Pk,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.11
251901,Holmbush Car Pk,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.33
251901,Holmbush Car Pk,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.7
251901,Holmbush Car Pk,2023-06-20T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
251901,Holmbush Car Pk,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
251901,Holmbush Car Pk,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
251901,Holmbush Car Pk,2023-06-20T17:30:00.000+00:00,transformer,,Temperature,C,29.8
251901,Holmbush Car Pk,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
251901,Holmbush Car Pk,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
251901,Holmbush Car Pk,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
251901,Holmbush Car Pk,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
251901,Holmbush Car Pk,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
251901,Holmbush Car Pk,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
251901,Holmbush Car Pk,2023-06-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
251901,Holmbush Car Pk,2023-06-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
251901,Holmbush Car Pk,2023-06-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
251901,Holmbush Car Pk,2023-06-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,3.14
251901,Holmbush Car Pk,2023-06-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.07
251901,Holmbush Car Pk,2023-06-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,5.64
251901,Holmbush Car Pk,2023-06-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,28.9
251901,Holmbush Car Pk,2023-06-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
251901,Holmbush Car Pk,2023-06-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.7
251901,Holmbush Car Pk,2023-06-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
251901,Holmbush Car Pk,2023-06-20T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
251901,Holmbush Car Pk,2023-06-20T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-20T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
251901,Holmbush Car Pk,2023-06-20T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.18
251901,Holmbush Car Pk,2023-06-20T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
251901,Holmbush Car Pk,2023-06-20T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
251901,Holmbush Car Pk,2023-06-20T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-06-20T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
251901,Holmbush Car Pk,2023-06-20T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251901,Holmbush Car Pk,2023-06-20T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
251901,Holmbush Car Pk,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
251901,Holmbush Car Pk,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
251901,Holmbush Car Pk,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.64
251901,Holmbush Car Pk,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
251901,Holmbush Car Pk,2023-06-20T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
251901,Holmbush Car Pk,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
251901,Holmbush Car Pk,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
251901,Holmbush Car Pk,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
251901,Holmbush Car Pk,2023-06-20T17:20:00.000+00:00,transformer,,Temperature,C,29.8
251901,Holmbush Car Pk,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
251901,Holmbush Car Pk,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
251901,Holmbush Car Pk,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
251901,Holmbush Car Pk,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251901,Holmbush Car Pk,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
251901,Holmbush Car Pk,2023-06-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
251901,Holmbush Car Pk,2023-06-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
251901,Holmbush Car Pk,2023-06-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
251901,Holmbush Car Pk,2023-06-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,3.03
251901,Holmbush Car Pk,2023-06-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.35
251901,Holmbush Car Pk,2023-06-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,4.11
251901,Holmbush Car Pk,2023-06-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,26.0
251901,Holmbush Car Pk,2023-06-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
251901,Holmbush Car Pk,2023-06-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.6
251901,Holmbush Car Pk,2023-06-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
251901,Holmbush Car Pk,2023-06-20T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
251901,Holmbush Car Pk,2023-06-20T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-20T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
251901,Holmbush Car Pk,2023-06-20T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.12
251901,Holmbush Car Pk,2023-06-20T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.29
251901,Holmbush Car Pk,2023-06-20T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
251901,Holmbush Car Pk,2023-06-20T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
251901,Holmbush Car Pk,2023-06-20T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
251901,Holmbush Car Pk,2023-06-20T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251901,Holmbush Car Pk,2023-06-20T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
251901,Holmbush Car Pk,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
251901,Holmbush Car Pk,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
251901,Holmbush Car Pk,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
251901,Holmbush Car Pk,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.24
251901,Holmbush Car Pk,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
251901,Holmbush Car Pk,2023-06-20T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
251901,Holmbush Car Pk,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
251901,Holmbush Car Pk,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-20T17:10:00.000+00:00,transformer,,Temperature,C,29.8
251901,Holmbush Car Pk,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
251901,Holmbush Car Pk,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
251901,Holmbush Car Pk,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
251901,Holmbush Car Pk,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
251901,Holmbush Car Pk,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
251901,Holmbush Car Pk,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
251901,Holmbush Car Pk,2023-06-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
251901,Holmbush Car Pk,2023-06-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
251901,Holmbush Car Pk,2023-06-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
251901,Holmbush Car Pk,2023-06-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,3.57
251901,Holmbush Car Pk,2023-06-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.95
251901,Holmbush Car Pk,2023-06-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,2.55
251901,Holmbush Car Pk,2023-06-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,22.0
251901,Holmbush Car Pk,2023-06-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
251901,Holmbush Car Pk,2023-06-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.5
251901,Holmbush Car Pk,2023-06-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
251901,Holmbush Car Pk,2023-06-20T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
251901,Holmbush Car Pk,2023-06-20T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-20T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
251901,Holmbush Car Pk,2023-06-20T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.41
251901,Holmbush Car Pk,2023-06-20T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.85
251901,Holmbush Car Pk,2023-06-20T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.83
251901,Holmbush Car Pk,2023-06-20T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
251901,Holmbush Car Pk,2023-06-20T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
251901,Holmbush Car Pk,2023-06-20T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-20T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
251901,Holmbush Car Pk,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
251901,Holmbush Car Pk,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
251901,Holmbush Car Pk,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.24
251901,Holmbush Car Pk,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
251901,Holmbush Car Pk,2023-06-20T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
251901,Holmbush Car Pk,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-20T17:00:00.000+00:00,transformer,,Temperature,C,29.7
251901,Holmbush Car Pk,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
251901,Holmbush Car Pk,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
251901,Holmbush Car Pk,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
251901,Holmbush Car Pk,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
251901,Holmbush Car Pk,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
251901,Holmbush Car Pk,2023-06-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
251901,Holmbush Car Pk,2023-06-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
251901,Holmbush Car Pk,2023-06-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
251901,Holmbush Car Pk,2023-06-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,3.68
251901,Holmbush Car Pk,2023-06-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,0.61
251901,Holmbush Car Pk,2023-06-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,1.9
251901,Holmbush Car Pk,2023-06-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,18.0
251901,Holmbush Car Pk,2023-06-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
251901,Holmbush Car Pk,2023-06-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-06-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
251901,Holmbush Car Pk,2023-06-20T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
251901,Holmbush Car Pk,2023-06-20T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-20T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
251901,Holmbush Car Pk,2023-06-20T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
251901,Holmbush Car Pk,2023-06-20T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.78
251901,Holmbush Car Pk,2023-06-20T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
251901,Holmbush Car Pk,2023-06-20T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-20T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-20T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-20T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
251901,Holmbush Car Pk,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
251901,Holmbush Car Pk,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
251901,Holmbush Car Pk,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.7
251901,Holmbush Car Pk,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
251901,Holmbush Car Pk,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
251901,Holmbush Car Pk,2023-06-20T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
251901,Holmbush Car Pk,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
251901,Holmbush Car Pk,2023-06-20T16:50:00.000+00:00,transformer,,Temperature,C,29.7
251901,Holmbush Car Pk,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
251901,Holmbush Car Pk,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
251901,Holmbush Car Pk,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
251901,Holmbush Car Pk,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
251901,Holmbush Car Pk,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
251901,Holmbush Car Pk,2023-06-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
251901,Holmbush Car Pk,2023-06-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
251901,Holmbush Car Pk,2023-06-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
251901,Holmbush Car Pk,2023-06-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,2.79
251901,Holmbush Car Pk,2023-06-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,0.85
251901,Holmbush Car Pk,2023-06-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,2.62
251901,Holmbush Car Pk,2023-06-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,16.9
251901,Holmbush Car Pk,2023-06-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
251901,Holmbush Car Pk,2023-06-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.9
251901,Holmbush Car Pk,2023-06-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
251901,Holmbush Car Pk,2023-06-20T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
251901,Holmbush Car Pk,2023-06-20T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-20T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
251901,Holmbush Car Pk,2023-06-20T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.67
251901,Holmbush Car Pk,2023-06-20T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
251901,Holmbush Car Pk,2023-06-20T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
251901,Holmbush Car Pk,2023-06-20T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-20T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-20T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-20T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
251901,Holmbush Car Pk,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
251901,Holmbush Car Pk,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
251901,Holmbush Car Pk,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.77
251901,Holmbush Car Pk,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
251901,Holmbush Car Pk,2023-06-20T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
251901,Holmbush Car Pk,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
251901,Holmbush Car Pk,2023-06-20T16:40:00.000+00:00,transformer,,Temperature,C,29.7
251901,Holmbush Car Pk,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
251901,Holmbush Car Pk,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
251901,Holmbush Car Pk,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
251901,Holmbush Car Pk,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
251901,Holmbush Car Pk,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
251901,Holmbush Car Pk,2023-06-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
251901,Holmbush Car Pk,2023-06-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
251901,Holmbush Car Pk,2023-06-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
251901,Holmbush Car Pk,2023-06-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,2.54
251901,Holmbush Car Pk,2023-06-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,0.07
251901,Holmbush Car Pk,2023-06-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,3.34
251901,Holmbush Car Pk,2023-06-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,18.3
251901,Holmbush Car Pk,2023-06-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
251901,Holmbush Car Pk,2023-06-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-06-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
251901,Holmbush Car Pk,2023-06-20T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
251901,Holmbush Car Pk,2023-06-20T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-20T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
251901,Holmbush Car Pk,2023-06-20T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.4
251901,Holmbush Car Pk,2023-06-20T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.17
251901,Holmbush Car Pk,2023-06-20T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
251901,Holmbush Car Pk,2023-06-20T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
251901,Holmbush Car Pk,2023-06-20T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-20T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
251901,Holmbush Car Pk,2023-06-20T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
251901,Holmbush Car Pk,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
251901,Holmbush Car Pk,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.49
251901,Holmbush Car Pk,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.88
251901,Holmbush Car Pk,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
251901,Holmbush Car Pk,2023-06-20T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
251901,Holmbush Car Pk,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
251901,Holmbush Car Pk,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
251901,Holmbush Car Pk,2023-06-20T16:30:00.000+00:00,transformer,,Temperature,C,29.6
251901,Holmbush Car Pk,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
251901,Holmbush Car Pk,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
251901,Holmbush Car Pk,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
251901,Holmbush Car Pk,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
251901,Holmbush Car Pk,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
251901,Holmbush Car Pk,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
251901,Holmbush Car Pk,2023-06-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
251901,Holmbush Car Pk,2023-06-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
251901,Holmbush Car Pk,2023-06-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
251901,Holmbush Car Pk,2023-06-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,1.89
251901,Holmbush Car Pk,2023-06-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,0.28
251901,Holmbush Car Pk,2023-06-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,2.79
251901,Holmbush Car Pk,2023-06-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,18.6
251901,Holmbush Car Pk,2023-06-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
251901,Holmbush Car Pk,2023-06-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
251901,Holmbush Car Pk,2023-06-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
251901,Holmbush Car Pk,2023-06-20T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
251901,Holmbush Car Pk,2023-06-20T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
251901,Holmbush Car Pk,2023-06-20T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
251901,Holmbush Car Pk,2023-06-20T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
251901,Holmbush Car Pk,2023-06-20T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
251901,Holmbush Car Pk,2023-06-20T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.61
251901,Holmbush Car Pk,2023-06-20T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-06-20T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-20T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
251901,Holmbush Car Pk,2023-06-20T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
251901,Holmbush Car Pk,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
251901,Holmbush Car Pk,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
251901,Holmbush Car Pk,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.05
251901,Holmbush Car Pk,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.31
251901,Holmbush Car Pk,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.57
251901,Holmbush Car Pk,2023-06-20T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
251901,Holmbush Car Pk,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
251901,Holmbush Car Pk,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
251901,Holmbush Car Pk,2023-06-20T16:20:00.000+00:00,transformer,,Temperature,C,29.6
251901,Holmbush Car Pk,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
251901,Holmbush Car Pk,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
251901,Holmbush Car Pk,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
251901,Holmbush Car Pk,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
251901,Holmbush Car Pk,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
251901,Holmbush Car Pk,2023-06-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
251901,Holmbush Car Pk,2023-06-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
251901,Holmbush Car Pk,2023-06-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
251901,Holmbush Car Pk,2023-06-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,1.21
251901,Holmbush Car Pk,2023-06-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,0.35
251901,Holmbush Car Pk,2023-06-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,4.18
251901,Holmbush Car Pk,2023-06-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,20.9
251901,Holmbush Car Pk,2023-06-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-06-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.6
251901,Holmbush Car Pk,2023-06-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
251901,Holmbush Car Pk,2023-06-20T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
251901,Holmbush Car Pk,2023-06-20T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-06-20T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
251901,Holmbush Car Pk,2023-06-20T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.1
