Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251901,Holmbush Car Pk,2023-06-20T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-20T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-06-20T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-20T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
251901,Holmbush Car Pk,2023-06-20T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
251901,Holmbush Car Pk,2023-06-20T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
251901,Holmbush Car Pk,2023-06-20T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
251901,Holmbush Car Pk,2023-06-20T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.94
251901,Holmbush Car Pk,2023-06-20T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.35
251901,Holmbush Car Pk,2023-06-20T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
251901,Holmbush Car Pk,2023-06-20T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-20T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-06-20T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
251901,Holmbush Car Pk,2023-06-20T11:20:00.000+00:00,transformer,,Temperature,C,28.4
251901,Holmbush Car Pk,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
251901,Holmbush Car Pk,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
251901,Holmbush Car Pk,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
251901,Holmbush Car Pk,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
251901,Holmbush Car Pk,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
251901,Holmbush Car Pk,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
251901,Holmbush Car Pk,2023-06-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
251901,Holmbush Car Pk,2023-06-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
251901,Holmbush Car Pk,2023-06-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
251901,Holmbush Car Pk,2023-06-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,0.4
251901,Holmbush Car Pk,2023-06-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,0.92
251901,Holmbush Car Pk,2023-06-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,0.77
251901,Holmbush Car Pk,2023-06-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,9.4
251901,Holmbush Car Pk,2023-06-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-06-20T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
251901,Holmbush Car Pk,2023-06-20T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
251901,Holmbush Car Pk,2023-06-20T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
251901,Holmbush Car Pk,2023-06-20T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.22
251901,Holmbush Car Pk,2023-06-20T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.75
251901,Holmbush Car Pk,2023-06-20T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.32
251901,Holmbush Car Pk,2023-06-20T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
251901,Holmbush Car Pk,2023-06-20T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
251901,Holmbush Car Pk,2023-06-20T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
251901,Holmbush Car Pk,2023-06-20T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
251901,Holmbush Car Pk,2023-06-20T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-06-20T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
251901,Holmbush Car Pk,2023-06-20T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-20T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
251901,Holmbush Car Pk,2023-06-20T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.33
251901,Holmbush Car Pk,2023-06-20T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.03
251901,Holmbush Car Pk,2023-06-20T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
251901,Holmbush Car Pk,2023-06-20T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-20T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
251901,Holmbush Car Pk,2023-06-20T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-06-20T11:10:00.000+00:00,transformer,,Temperature,C,28.3
251901,Holmbush Car Pk,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
251901,Holmbush Car Pk,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
251901,Holmbush Car Pk,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
251901,Holmbush Car Pk,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
251901,Holmbush Car Pk,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
251901,Holmbush Car Pk,2023-06-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
251901,Holmbush Car Pk,2023-06-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
251901,Holmbush Car Pk,2023-06-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
251901,Holmbush Car Pk,2023-06-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.99
251901,Holmbush Car Pk,2023-06-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.58
251901,Holmbush Car Pk,2023-06-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.35
251901,Holmbush Car Pk,2023-06-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,10.2
251901,Holmbush Car Pk,2023-06-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
251901,Holmbush Car Pk,2023-06-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
251901,Holmbush Car Pk,2023-06-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
251901,Holmbush Car Pk,2023-06-20T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-20T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
251901,Holmbush Car Pk,2023-06-20T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
251901,Holmbush Car Pk,2023-06-20T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.12
251901,Holmbush Car Pk,2023-06-20T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
251901,Holmbush Car Pk,2023-06-20T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.64
251901,Holmbush Car Pk,2023-06-20T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
251901,Holmbush Car Pk,2023-06-20T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
251901,Holmbush Car Pk,2023-06-20T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251901,Holmbush Car Pk,2023-06-20T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
251901,Holmbush Car Pk,2023-06-20T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-20T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
251901,Holmbush Car Pk,2023-06-20T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
251901,Holmbush Car Pk,2023-06-20T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.27
251901,Holmbush Car Pk,2023-06-20T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.45
251901,Holmbush Car Pk,2023-06-20T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.99
251901,Holmbush Car Pk,2023-06-20T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
251901,Holmbush Car Pk,2023-06-20T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-20T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
251901,Holmbush Car Pk,2023-06-20T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
251901,Holmbush Car Pk,2023-06-20T11:00:00.000+00:00,transformer,,Temperature,C,28.3
251901,Holmbush Car Pk,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
251901,Holmbush Car Pk,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
251901,Holmbush Car Pk,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
251901,Holmbush Car Pk,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
251901,Holmbush Car Pk,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
251901,Holmbush Car Pk,2023-06-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
251901,Holmbush Car Pk,2023-06-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
251901,Holmbush Car Pk,2023-06-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
251901,Holmbush Car Pk,2023-06-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.85
251901,Holmbush Car Pk,2023-06-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.13
251901,Holmbush Car Pk,2023-06-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.63
251901,Holmbush Car Pk,2023-06-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
251901,Holmbush Car Pk,2023-06-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
251901,Holmbush Car Pk,2023-06-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
251901,Holmbush Car Pk,2023-06-20T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
251901,Holmbush Car Pk,2023-06-20T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-20T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
251901,Holmbush Car Pk,2023-06-20T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.63
251901,Holmbush Car Pk,2023-06-20T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.13
251901,Holmbush Car Pk,2023-06-20T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
251901,Holmbush Car Pk,2023-06-20T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
251901,Holmbush Car Pk,2023-06-20T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-20T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251901,Holmbush Car Pk,2023-06-20T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
251901,Holmbush Car Pk,2023-06-20T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-20T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
251901,Holmbush Car Pk,2023-06-20T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
251901,Holmbush Car Pk,2023-06-20T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
251901,Holmbush Car Pk,2023-06-20T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.33
251901,Holmbush Car Pk,2023-06-20T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.21
251901,Holmbush Car Pk,2023-06-20T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
251901,Holmbush Car Pk,2023-06-20T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-20T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-06-20T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
251901,Holmbush Car Pk,2023-06-20T10:50:00.000+00:00,transformer,,Temperature,C,28.2
251901,Holmbush Car Pk,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
251901,Holmbush Car Pk,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
251901,Holmbush Car Pk,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
251901,Holmbush Car Pk,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
251901,Holmbush Car Pk,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
251901,Holmbush Car Pk,2023-06-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
251901,Holmbush Car Pk,2023-06-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
251901,Holmbush Car Pk,2023-06-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
251901,Holmbush Car Pk,2023-06-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,0.52
251901,Holmbush Car Pk,2023-06-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.2
251901,Holmbush Car Pk,2023-06-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,2.58
251901,Holmbush Car Pk,2023-06-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,20.4
251901,Holmbush Car Pk,2023-06-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
251901,Holmbush Car Pk,2023-06-20T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-06-20T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-20T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
251901,Holmbush Car Pk,2023-06-20T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.7
251901,Holmbush Car Pk,2023-06-20T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.01
251901,Holmbush Car Pk,2023-06-20T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.44
251901,Holmbush Car Pk,2023-06-20T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
251901,Holmbush Car Pk,2023-06-20T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
251901,Holmbush Car Pk,2023-06-20T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-20T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
251901,Holmbush Car Pk,2023-06-20T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-06-20T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
251901,Holmbush Car Pk,2023-06-20T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
251901,Holmbush Car Pk,2023-06-20T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.97
251901,Holmbush Car Pk,2023-06-20T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.24
251901,Holmbush Car Pk,2023-06-20T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.3
251901,Holmbush Car Pk,2023-06-20T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
251901,Holmbush Car Pk,2023-06-20T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-20T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
251901,Holmbush Car Pk,2023-06-20T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-20T10:40:00.000+00:00,transformer,,Temperature,C,28.1
251901,Holmbush Car Pk,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
251901,Holmbush Car Pk,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
251901,Holmbush Car Pk,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
251901,Holmbush Car Pk,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
251901,Holmbush Car Pk,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
251901,Holmbush Car Pk,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
251901,Holmbush Car Pk,2023-06-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
251901,Holmbush Car Pk,2023-06-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
251901,Holmbush Car Pk,2023-06-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
251901,Holmbush Car Pk,2023-06-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.73
251901,Holmbush Car Pk,2023-06-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.23
251901,Holmbush Car Pk,2023-06-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.74
251901,Holmbush Car Pk,2023-06-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,12.7
251901,Holmbush Car Pk,2023-06-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
251901,Holmbush Car Pk,2023-06-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
251901,Holmbush Car Pk,2023-06-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
251901,Holmbush Car Pk,2023-06-20T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-20T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-20T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
251901,Holmbush Car Pk,2023-06-20T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.79
251901,Holmbush Car Pk,2023-06-20T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.12
251901,Holmbush Car Pk,2023-06-20T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.87
251901,Holmbush Car Pk,2023-06-20T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-06-20T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
251901,Holmbush Car Pk,2023-06-20T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
251901,Holmbush Car Pk,2023-06-20T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-06-20T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
251901,Holmbush Car Pk,2023-06-20T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
251901,Holmbush Car Pk,2023-06-20T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
251901,Holmbush Car Pk,2023-06-20T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.09
251901,Holmbush Car Pk,2023-06-20T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.34
251901,Holmbush Car Pk,2023-06-20T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.51
251901,Holmbush Car Pk,2023-06-20T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
251901,Holmbush Car Pk,2023-06-20T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-20T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
251901,Holmbush Car Pk,2023-06-20T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-20T10:30:00.000+00:00,transformer,,Temperature,C,28.0
251901,Holmbush Car Pk,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
251901,Holmbush Car Pk,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
251901,Holmbush Car Pk,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
251901,Holmbush Car Pk,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
251901,Holmbush Car Pk,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
251901,Holmbush Car Pk,2023-06-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
251901,Holmbush Car Pk,2023-06-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
251901,Holmbush Car Pk,2023-06-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
251901,Holmbush Car Pk,2023-06-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.7
251901,Holmbush Car Pk,2023-06-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.22
251901,Holmbush Car Pk,2023-06-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.38
251901,Holmbush Car Pk,2023-06-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,11.4
251901,Holmbush Car Pk,2023-06-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
251901,Holmbush Car Pk,2023-06-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.6
251901,Holmbush Car Pk,2023-06-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
251901,Holmbush Car Pk,2023-06-20T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
251901,Holmbush Car Pk,2023-06-20T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-20T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
251901,Holmbush Car Pk,2023-06-20T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.8
251901,Holmbush Car Pk,2023-06-20T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.14
251901,Holmbush Car Pk,2023-06-20T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
251901,Holmbush Car Pk,2023-06-20T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
251901,Holmbush Car Pk,2023-06-20T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
251901,Holmbush Car Pk,2023-06-20T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
251901,Holmbush Car Pk,2023-06-20T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
251901,Holmbush Car Pk,2023-06-20T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
251901,Holmbush Car Pk,2023-06-20T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
251901,Holmbush Car Pk,2023-06-20T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
251901,Holmbush Car Pk,2023-06-20T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.14
251901,Holmbush Car Pk,2023-06-20T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.35
251901,Holmbush Car Pk,2023-06-20T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.8
251901,Holmbush Car Pk,2023-06-20T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
251901,Holmbush Car Pk,2023-06-20T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-20T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
251901,Holmbush Car Pk,2023-06-20T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-20T10:20:00.000+00:00,transformer,,Temperature,C,28.0
251901,Holmbush Car Pk,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
251901,Holmbush Car Pk,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
251901,Holmbush Car Pk,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
251901,Holmbush Car Pk,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
251901,Holmbush Car Pk,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
251901,Holmbush Car Pk,2023-06-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
251901,Holmbush Car Pk,2023-06-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
251901,Holmbush Car Pk,2023-06-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.65
251901,Holmbush Car Pk,2023-06-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.21
251901,Holmbush Car Pk,2023-06-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.11
251901,Holmbush Car Pk,2023-06-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,15.6
251901,Holmbush Car Pk,2023-06-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
251901,Holmbush Car Pk,2023-06-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.0
251901,Holmbush Car Pk,2023-06-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
251901,Holmbush Car Pk,2023-06-20T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
251901,Holmbush Car Pk,2023-06-20T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-20T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
251901,Holmbush Car Pk,2023-06-20T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.57
251901,Holmbush Car Pk,2023-06-20T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.24
251901,Holmbush Car Pk,2023-06-20T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.73
251901,Holmbush Car Pk,2023-06-20T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
251901,Holmbush Car Pk,2023-06-20T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
251901,Holmbush Car Pk,2023-06-20T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251901,Holmbush Car Pk,2023-06-20T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-06-20T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
251901,Holmbush Car Pk,2023-06-20T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
251901,Holmbush Car Pk,2023-06-20T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
251901,Holmbush Car Pk,2023-06-20T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
251901,Holmbush Car Pk,2023-06-20T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.83
251901,Holmbush Car Pk,2023-06-20T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.11
251901,Holmbush Car Pk,2023-06-20T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
251901,Holmbush Car Pk,2023-06-20T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-20T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
251901,Holmbush Car Pk,2023-06-20T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
251901,Holmbush Car Pk,2023-06-20T10:10:00.000+00:00,transformer,,Temperature,C,27.9
251901,Holmbush Car Pk,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
251901,Holmbush Car Pk,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
251901,Holmbush Car Pk,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
251901,Holmbush Car Pk,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
251901,Holmbush Car Pk,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
251901,Holmbush Car Pk,2023-06-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
251901,Holmbush Car Pk,2023-06-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
251901,Holmbush Car Pk,2023-06-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
251901,Holmbush Car Pk,2023-06-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.31
251901,Holmbush Car Pk,2023-06-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.59
251901,Holmbush Car Pk,2023-06-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.83
251901,Holmbush Car Pk,2023-06-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,15.3
251901,Holmbush Car Pk,2023-06-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
251901,Holmbush Car Pk,2023-06-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
251901,Holmbush Car Pk,2023-06-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
251901,Holmbush Car Pk,2023-06-20T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
251901,Holmbush Car Pk,2023-06-20T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-20T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
251901,Holmbush Car Pk,2023-06-20T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.06
251901,Holmbush Car Pk,2023-06-20T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.27
251901,Holmbush Car Pk,2023-06-20T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.76
251901,Holmbush Car Pk,2023-06-20T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
251901,Holmbush Car Pk,2023-06-20T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
251901,Holmbush Car Pk,2023-06-20T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251901,Holmbush Car Pk,2023-06-20T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
251901,Holmbush Car Pk,2023-06-20T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
251901,Holmbush Car Pk,2023-06-20T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
251901,Holmbush Car Pk,2023-06-20T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
251901,Holmbush Car Pk,2023-06-20T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
251901,Holmbush Car Pk,2023-06-20T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.42
251901,Holmbush Car Pk,2023-06-20T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.84
251901,Holmbush Car Pk,2023-06-20T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
251901,Holmbush Car Pk,2023-06-20T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-20T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
251901,Holmbush Car Pk,2023-06-20T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
251901,Holmbush Car Pk,2023-06-20T10:00:00.000+00:00,transformer,,Temperature,C,27.8
251901,Holmbush Car Pk,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
251901,Holmbush Car Pk,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
251901,Holmbush Car Pk,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
251901,Holmbush Car Pk,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
251901,Holmbush Car Pk,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
251901,Holmbush Car Pk,2023-06-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
251901,Holmbush Car Pk,2023-06-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
251901,Holmbush Car Pk,2023-06-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
251901,Holmbush Car Pk,2023-06-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.83
251901,Holmbush Car Pk,2023-06-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.15
251901,Holmbush Car Pk,2023-06-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.6
251901,Holmbush Car Pk,2023-06-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,11.0
251901,Holmbush Car Pk,2023-06-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
251901,Holmbush Car Pk,2023-06-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
251901,Holmbush Car Pk,2023-06-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
251901,Holmbush Car Pk,2023-06-20T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
251901,Holmbush Car Pk,2023-06-20T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-20T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
251901,Holmbush Car Pk,2023-06-20T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.2
251901,Holmbush Car Pk,2023-06-20T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
251901,Holmbush Car Pk,2023-06-20T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
251901,Holmbush Car Pk,2023-06-20T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
251901,Holmbush Car Pk,2023-06-20T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-20T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
251901,Holmbush Car Pk,2023-06-20T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-20T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-06-20T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
251901,Holmbush Car Pk,2023-06-20T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
251901,Holmbush Car Pk,2023-06-20T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.19
251901,Holmbush Car Pk,2023-06-20T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.52
251901,Holmbush Car Pk,2023-06-20T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.11
251901,Holmbush Car Pk,2023-06-20T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
251901,Holmbush Car Pk,2023-06-20T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-20T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-06-20T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
251901,Holmbush Car Pk,2023-06-20T09:50:00.000+00:00,transformer,,Temperature,C,27.8
251901,Holmbush Car Pk,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
251901,Holmbush Car Pk,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
251901,Holmbush Car Pk,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
251901,Holmbush Car Pk,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
251901,Holmbush Car Pk,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
251901,Holmbush Car Pk,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
251901,Holmbush Car Pk,2023-06-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
251901,Holmbush Car Pk,2023-06-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
251901,Holmbush Car Pk,2023-06-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
251901,Holmbush Car Pk,2023-06-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
251901,Holmbush Car Pk,2023-06-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,0.66
251901,Holmbush Car Pk,2023-06-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.08
251901,Holmbush Car Pk,2023-06-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,9.3
251901,Holmbush Car Pk,2023-06-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-20T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
251901,Holmbush Car Pk,2023-06-20T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-20T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
251901,Holmbush Car Pk,2023-06-20T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.6
251901,Holmbush Car Pk,2023-06-20T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
251901,Holmbush Car Pk,2023-06-20T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.29
251901,Holmbush Car Pk,2023-06-20T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-06-20T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-20T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-06-20T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-20T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-20T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
251901,Holmbush Car Pk,2023-06-20T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
251901,Holmbush Car Pk,2023-06-20T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.04
251901,Holmbush Car Pk,2023-06-20T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.39
251901,Holmbush Car Pk,2023-06-20T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.19
251901,Holmbush Car Pk,2023-06-20T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
251901,Holmbush Car Pk,2023-06-20T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-20T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-20T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
251901,Holmbush Car Pk,2023-06-20T09:40:00.000+00:00,transformer,,Temperature,C,27.7
251901,Holmbush Car Pk,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
251901,Holmbush Car Pk,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
251901,Holmbush Car Pk,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
251901,Holmbush Car Pk,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
251901,Holmbush Car Pk,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
251901,Holmbush Car Pk,2023-06-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
251901,Holmbush Car Pk,2023-06-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
251901,Holmbush Car Pk,2023-06-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
251901,Holmbush Car Pk,2023-06-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,0.44
251901,Holmbush Car Pk,2023-06-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.1
251901,Holmbush Car Pk,2023-06-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.49
251901,Holmbush Car Pk,2023-06-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,10.1
251901,Holmbush Car Pk,2023-06-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-20T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
251901,Holmbush Car Pk,2023-06-20T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
251901,Holmbush Car Pk,2023-06-20T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
251901,Holmbush Car Pk,2023-06-20T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.3
251901,Holmbush Car Pk,2023-06-20T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
251901,Holmbush Car Pk,2023-06-20T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.72
251901,Holmbush Car Pk,2023-06-20T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
251901,Holmbush Car Pk,2023-06-20T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
251901,Holmbush Car Pk,2023-06-20T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
251901,Holmbush Car Pk,2023-06-20T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
251901,Holmbush Car Pk,2023-06-20T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-06-20T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
251901,Holmbush Car Pk,2023-06-20T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
251901,Holmbush Car Pk,2023-06-20T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
251901,Holmbush Car Pk,2023-06-20T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.68
251901,Holmbush Car Pk,2023-06-20T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.55
251901,Holmbush Car Pk,2023-06-20T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
251901,Holmbush Car Pk,2023-06-20T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
251901,Holmbush Car Pk,2023-06-20T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
251901,Holmbush Car Pk,2023-06-20T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
251901,Holmbush Car Pk,2023-06-20T09:30:00.000+00:00,transformer,,Temperature,C,27.6
251901,Holmbush Car Pk,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
251901,Holmbush Car Pk,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
251901,Holmbush Car Pk,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
251901,Holmbush Car Pk,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
251901,Holmbush Car Pk,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
251901,Holmbush Car Pk,2023-06-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
251901,Holmbush Car Pk,2023-06-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
251901,Holmbush Car Pk,2023-06-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
251901,Holmbush Car Pk,2023-06-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.14
251901,Holmbush Car Pk,2023-06-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.13
251901,Holmbush Car Pk,2023-06-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.27
251901,Holmbush Car Pk,2023-06-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,19.2
251901,Holmbush Car Pk,2023-06-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
251901,Holmbush Car Pk,2023-06-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
251901,Holmbush Car Pk,2023-06-20T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
251901,Holmbush Car Pk,2023-06-20T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
251901,Holmbush Car Pk,2023-06-20T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
251901,Holmbush Car Pk,2023-06-20T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.65
251901,Holmbush Car Pk,2023-06-20T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
251901,Holmbush Car Pk,2023-06-20T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.05
251901,Holmbush Car Pk,2023-06-20T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
251901,Holmbush Car Pk,2023-06-20T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
251901,Holmbush Car Pk,2023-06-20T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-06-20T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
251901,Holmbush Car Pk,2023-06-20T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-20T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
251901,Holmbush Car Pk,2023-06-20T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
251901,Holmbush Car Pk,2023-06-20T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
251901,Holmbush Car Pk,2023-06-20T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.76
251901,Holmbush Car Pk,2023-06-20T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.13
251901,Holmbush Car Pk,2023-06-20T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
251901,Holmbush Car Pk,2023-06-20T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
251901,Holmbush Car Pk,2023-06-20T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
251901,Holmbush Car Pk,2023-06-20T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
251901,Holmbush Car Pk,2023-06-20T09:20:00.000+00:00,transformer,,Temperature,C,27.6
251901,Holmbush Car Pk,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
251901,Holmbush Car Pk,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
251901,Holmbush Car Pk,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
251901,Holmbush Car Pk,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
251901,Holmbush Car Pk,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
251901,Holmbush Car Pk,2023-06-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
251901,Holmbush Car Pk,2023-06-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
251901,Holmbush Car Pk,2023-06-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
251901,Holmbush Car Pk,2023-06-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.72
251901,Holmbush Car Pk,2023-06-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.66
251901,Holmbush Car Pk,2023-06-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.18
251901,Holmbush Car Pk,2023-06-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,16.1
251901,Holmbush Car Pk,2023-06-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
251901,Holmbush Car Pk,2023-06-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
251901,Holmbush Car Pk,2023-06-20T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
251901,Holmbush Car Pk,2023-06-20T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
251901,Holmbush Car Pk,2023-06-20T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
251901,Holmbush Car Pk,2023-06-20T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.78
251901,Holmbush Car Pk,2023-06-20T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
251901,Holmbush Car Pk,2023-06-20T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.72
251901,Holmbush Car Pk,2023-06-20T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-20T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
251901,Holmbush Car Pk,2023-06-20T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
251901,Holmbush Car Pk,2023-06-20T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-20T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
251901,Holmbush Car Pk,2023-06-20T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
251901,Holmbush Car Pk,2023-06-20T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
251901,Holmbush Car Pk,2023-06-20T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.18
251901,Holmbush Car Pk,2023-06-20T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.54
251901,Holmbush Car Pk,2023-06-20T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.29
251901,Holmbush Car Pk,2023-06-20T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-20T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-20T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-20T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-20T09:10:00.000+00:00,transformer,,Temperature,C,27.5
251901,Holmbush Car Pk,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
251901,Holmbush Car Pk,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
251901,Holmbush Car Pk,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
251901,Holmbush Car Pk,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
251901,Holmbush Car Pk,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
251901,Holmbush Car Pk,2023-06-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
251901,Holmbush Car Pk,2023-06-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
251901,Holmbush Car Pk,2023-06-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
251901,Holmbush Car Pk,2023-06-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.6
251901,Holmbush Car Pk,2023-06-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
251901,Holmbush Car Pk,2023-06-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.02
251901,Holmbush Car Pk,2023-06-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,9.6
251901,Holmbush Car Pk,2023-06-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-06-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
251901,Holmbush Car Pk,2023-06-20T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
251901,Holmbush Car Pk,2023-06-20T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
251901,Holmbush Car Pk,2023-06-20T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
251901,Holmbush Car Pk,2023-06-20T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.62
251901,Holmbush Car Pk,2023-06-20T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.82
251901,Holmbush Car Pk,2023-06-20T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.77
251901,Holmbush Car Pk,2023-06-20T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
251901,Holmbush Car Pk,2023-06-20T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
251901,Holmbush Car Pk,2023-06-20T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-20T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
251901,Holmbush Car Pk,2023-06-20T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-20T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
251901,Holmbush Car Pk,2023-06-20T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
251901,Holmbush Car Pk,2023-06-20T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
251901,Holmbush Car Pk,2023-06-20T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.05
251901,Holmbush Car Pk,2023-06-20T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.61
251901,Holmbush Car Pk,2023-06-20T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
251901,Holmbush Car Pk,2023-06-20T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-20T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-20T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-06-20T09:00:00.000+00:00,transformer,,Temperature,C,27.5
251901,Holmbush Car Pk,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
251901,Holmbush Car Pk,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
251901,Holmbush Car Pk,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
251901,Holmbush Car Pk,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
251901,Holmbush Car Pk,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
