Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251901,Holmbush Car Pk,2023-06-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
251901,Holmbush Car Pk,2023-06-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
251901,Holmbush Car Pk,2023-06-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
251901,Holmbush Car Pk,2023-06-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.62
251901,Holmbush Car Pk,2023-06-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.24
251901,Holmbush Car Pk,2023-06-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.38
251901,Holmbush Car Pk,2023-06-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,13.8
251901,Holmbush Car Pk,2023-06-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
251901,Holmbush Car Pk,2023-06-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
251901,Holmbush Car Pk,2023-06-20T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
251901,Holmbush Car Pk,2023-06-20T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
251901,Holmbush Car Pk,2023-06-20T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
251901,Holmbush Car Pk,2023-06-20T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.16
251901,Holmbush Car Pk,2023-06-20T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
251901,Holmbush Car Pk,2023-06-20T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.17
251901,Holmbush Car Pk,2023-06-20T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
251901,Holmbush Car Pk,2023-06-20T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
251901,Holmbush Car Pk,2023-06-20T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
251901,Holmbush Car Pk,2023-06-20T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-20T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-20T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
251901,Holmbush Car Pk,2023-06-20T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
251901,Holmbush Car Pk,2023-06-20T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.07
251901,Holmbush Car Pk,2023-06-20T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.83
251901,Holmbush Car Pk,2023-06-20T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.45
251901,Holmbush Car Pk,2023-06-20T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
251901,Holmbush Car Pk,2023-06-20T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-20T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
251901,Holmbush Car Pk,2023-06-20T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-20T08:50:00.000+00:00,transformer,,Temperature,C,27.4
251901,Holmbush Car Pk,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
251901,Holmbush Car Pk,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
251901,Holmbush Car Pk,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
251901,Holmbush Car Pk,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
251901,Holmbush Car Pk,2023-06-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
251901,Holmbush Car Pk,2023-06-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
251901,Holmbush Car Pk,2023-06-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
251901,Holmbush Car Pk,2023-06-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.1
251901,Holmbush Car Pk,2023-06-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.21
251901,Holmbush Car Pk,2023-06-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.63
251901,Holmbush Car Pk,2023-06-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,16.1
251901,Holmbush Car Pk,2023-06-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
251901,Holmbush Car Pk,2023-06-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.2
251901,Holmbush Car Pk,2023-06-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
251901,Holmbush Car Pk,2023-06-20T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
251901,Holmbush Car Pk,2023-06-20T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
251901,Holmbush Car Pk,2023-06-20T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
251901,Holmbush Car Pk,2023-06-20T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.5
251901,Holmbush Car Pk,2023-06-20T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.74
251901,Holmbush Car Pk,2023-06-20T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.66
251901,Holmbush Car Pk,2023-06-20T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
251901,Holmbush Car Pk,2023-06-20T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
251901,Holmbush Car Pk,2023-06-20T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-20T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
251901,Holmbush Car Pk,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
251901,Holmbush Car Pk,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
251901,Holmbush Car Pk,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
251901,Holmbush Car Pk,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.92
251901,Holmbush Car Pk,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.41
251901,Holmbush Car Pk,2023-06-20T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
251901,Holmbush Car Pk,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-20T08:40:00.000+00:00,transformer,,Temperature,C,27.4
251901,Holmbush Car Pk,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
251901,Holmbush Car Pk,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
251901,Holmbush Car Pk,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
251901,Holmbush Car Pk,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
251901,Holmbush Car Pk,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
251901,Holmbush Car Pk,2023-06-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
251901,Holmbush Car Pk,2023-06-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
251901,Holmbush Car Pk,2023-06-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
251901,Holmbush Car Pk,2023-06-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.06
251901,Holmbush Car Pk,2023-06-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.18
251901,Holmbush Car Pk,2023-06-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.25
251901,Holmbush Car Pk,2023-06-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,10.8
251901,Holmbush Car Pk,2023-06-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.6
251901,Holmbush Car Pk,2023-06-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
251901,Holmbush Car Pk,2023-06-20T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
251901,Holmbush Car Pk,2023-06-20T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
251901,Holmbush Car Pk,2023-06-20T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
251901,Holmbush Car Pk,2023-06-20T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.36
251901,Holmbush Car Pk,2023-06-20T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.42
251901,Holmbush Car Pk,2023-06-20T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.73
251901,Holmbush Car Pk,2023-06-20T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
251901,Holmbush Car Pk,2023-06-20T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
251901,Holmbush Car Pk,2023-06-20T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251901,Holmbush Car Pk,2023-06-20T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
251901,Holmbush Car Pk,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
251901,Holmbush Car Pk,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
251901,Holmbush Car Pk,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
251901,Holmbush Car Pk,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
251901,Holmbush Car Pk,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.67
251901,Holmbush Car Pk,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.18
251901,Holmbush Car Pk,2023-06-20T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
251901,Holmbush Car Pk,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
251901,Holmbush Car Pk,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-20T08:30:00.000+00:00,transformer,,Temperature,C,27.3
251901,Holmbush Car Pk,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
251901,Holmbush Car Pk,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
251901,Holmbush Car Pk,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
251901,Holmbush Car Pk,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
251901,Holmbush Car Pk,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
251901,Holmbush Car Pk,2023-06-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
251901,Holmbush Car Pk,2023-06-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
251901,Holmbush Car Pk,2023-06-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
251901,Holmbush Car Pk,2023-06-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.1
251901,Holmbush Car Pk,2023-06-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.25
251901,Holmbush Car Pk,2023-06-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.56
251901,Holmbush Car Pk,2023-06-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,12.2
251901,Holmbush Car Pk,2023-06-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-06-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-06-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
251901,Holmbush Car Pk,2023-06-20T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
251901,Holmbush Car Pk,2023-06-20T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
251901,Holmbush Car Pk,2023-06-20T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
251901,Holmbush Car Pk,2023-06-20T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.03
251901,Holmbush Car Pk,2023-06-20T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.38
251901,Holmbush Car Pk,2023-06-20T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.78
251901,Holmbush Car Pk,2023-06-20T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
251901,Holmbush Car Pk,2023-06-20T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
251901,Holmbush Car Pk,2023-06-20T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251901,Holmbush Car Pk,2023-06-20T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
251901,Holmbush Car Pk,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
251901,Holmbush Car Pk,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
251901,Holmbush Car Pk,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.45
251901,Holmbush Car Pk,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.3
251901,Holmbush Car Pk,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.55
251901,Holmbush Car Pk,2023-06-20T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
251901,Holmbush Car Pk,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
251901,Holmbush Car Pk,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-06-20T08:20:00.000+00:00,transformer,,Temperature,C,27.3
251901,Holmbush Car Pk,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
251901,Holmbush Car Pk,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
251901,Holmbush Car Pk,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
251901,Holmbush Car Pk,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
251901,Holmbush Car Pk,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
251901,Holmbush Car Pk,2023-06-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
251901,Holmbush Car Pk,2023-06-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
251901,Holmbush Car Pk,2023-06-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
251901,Holmbush Car Pk,2023-06-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,0.42
251901,Holmbush Car Pk,2023-06-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.92
251901,Holmbush Car Pk,2023-06-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.33
251901,Holmbush Car Pk,2023-06-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,16.0
251901,Holmbush Car Pk,2023-06-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
251901,Holmbush Car Pk,2023-06-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-06-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
251901,Holmbush Car Pk,2023-06-20T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-06-20T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
251901,Holmbush Car Pk,2023-06-20T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
251901,Holmbush Car Pk,2023-06-20T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.64
251901,Holmbush Car Pk,2023-06-20T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
251901,Holmbush Car Pk,2023-06-20T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.8
251901,Holmbush Car Pk,2023-06-20T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
251901,Holmbush Car Pk,2023-06-20T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-06-20T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
251901,Holmbush Car Pk,2023-06-20T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-06-20T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
251901,Holmbush Car Pk,2023-06-20T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
251901,Holmbush Car Pk,2023-06-20T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
251901,Holmbush Car Pk,2023-06-20T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
251901,Holmbush Car Pk,2023-06-20T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.51
251901,Holmbush Car Pk,2023-06-20T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
251901,Holmbush Car Pk,2023-06-20T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
251901,Holmbush Car Pk,2023-06-20T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-20T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-06-20T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-06-20T08:10:00.000+00:00,transformer,,Temperature,C,27.2
251901,Holmbush Car Pk,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
251901,Holmbush Car Pk,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
251901,Holmbush Car Pk,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
251901,Holmbush Car Pk,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
251901,Holmbush Car Pk,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
251901,Holmbush Car Pk,2023-06-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
251901,Holmbush Car Pk,2023-06-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
251901,Holmbush Car Pk,2023-06-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
251901,Holmbush Car Pk,2023-06-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,0.69
251901,Holmbush Car Pk,2023-06-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,1.39
251901,Holmbush Car Pk,2023-06-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.85
251901,Holmbush Car Pk,2023-06-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,14.4
251901,Holmbush Car Pk,2023-06-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-06-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
251901,Holmbush Car Pk,2023-06-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
251901,Holmbush Car Pk,2023-06-20T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
251901,Holmbush Car Pk,2023-06-20T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
251901,Holmbush Car Pk,2023-06-20T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
251901,Holmbush Car Pk,2023-06-20T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.21
251901,Holmbush Car Pk,2023-06-20T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.35
251901,Holmbush Car Pk,2023-06-20T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
251901,Holmbush Car Pk,2023-06-20T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-06-20T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-06-20T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251901,Holmbush Car Pk,2023-06-20T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-20T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-20T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
251901,Holmbush Car Pk,2023-06-20T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
251901,Holmbush Car Pk,2023-06-20T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
251901,Holmbush Car Pk,2023-06-20T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.99
251901,Holmbush Car Pk,2023-06-20T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
251901,Holmbush Car Pk,2023-06-20T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
251901,Holmbush Car Pk,2023-06-20T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-20T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-20T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-06-20T08:00:00.000+00:00,transformer,,Temperature,C,27.1
251901,Holmbush Car Pk,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
251901,Holmbush Car Pk,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
251901,Holmbush Car Pk,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
251901,Holmbush Car Pk,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
251901,Holmbush Car Pk,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
251901,Holmbush Car Pk,2023-06-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
251901,Holmbush Car Pk,2023-06-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
251901,Holmbush Car Pk,2023-06-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
251901,Holmbush Car Pk,2023-06-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.05
251901,Holmbush Car Pk,2023-06-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.64
251901,Holmbush Car Pk,2023-06-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,0.55
251901,Holmbush Car Pk,2023-06-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,12.1
251901,Holmbush Car Pk,2023-06-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-06-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
251901,Holmbush Car Pk,2023-06-20T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
251901,Holmbush Car Pk,2023-06-20T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
251901,Holmbush Car Pk,2023-06-20T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
251901,Holmbush Car Pk,2023-06-20T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.03
251901,Holmbush Car Pk,2023-06-20T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
251901,Holmbush Car Pk,2023-06-20T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
251901,Holmbush Car Pk,2023-06-20T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-20T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-20T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
251901,Holmbush Car Pk,2023-06-20T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-20T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-06-20T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
251901,Holmbush Car Pk,2023-06-20T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
251901,Holmbush Car Pk,2023-06-20T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
251901,Holmbush Car Pk,2023-06-20T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.67
251901,Holmbush Car Pk,2023-06-20T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
251901,Holmbush Car Pk,2023-06-20T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
251901,Holmbush Car Pk,2023-06-20T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-06-20T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-20T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-20T07:50:00.000+00:00,transformer,,Temperature,C,27.0
251901,Holmbush Car Pk,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
251901,Holmbush Car Pk,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
251901,Holmbush Car Pk,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
251901,Holmbush Car Pk,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
251901,Holmbush Car Pk,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
251901,Holmbush Car Pk,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
251901,Holmbush Car Pk,2023-06-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
251901,Holmbush Car Pk,2023-06-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
251901,Holmbush Car Pk,2023-06-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
251901,Holmbush Car Pk,2023-06-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,0.44
251901,Holmbush Car Pk,2023-06-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.09
251901,Holmbush Car Pk,2023-06-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,1.38
251901,Holmbush Car Pk,2023-06-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,11.6
251901,Holmbush Car Pk,2023-06-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-06-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
251901,Holmbush Car Pk,2023-06-20T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
251901,Holmbush Car Pk,2023-06-20T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
251901,Holmbush Car Pk,2023-06-20T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
251901,Holmbush Car Pk,2023-06-20T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.49
251901,Holmbush Car Pk,2023-06-20T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
251901,Holmbush Car Pk,2023-06-20T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.61
251901,Holmbush Car Pk,2023-06-20T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-20T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-06-20T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
251901,Holmbush Car Pk,2023-06-20T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-20T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
251901,Holmbush Car Pk,2023-06-20T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
251901,Holmbush Car Pk,2023-06-20T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
251901,Holmbush Car Pk,2023-06-20T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
251901,Holmbush Car Pk,2023-06-20T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.57
251901,Holmbush Car Pk,2023-06-20T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.46
251901,Holmbush Car Pk,2023-06-20T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
251901,Holmbush Car Pk,2023-06-20T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-20T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-06-20T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-20T07:40:00.000+00:00,transformer,,Temperature,C,27.0
251901,Holmbush Car Pk,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
251901,Holmbush Car Pk,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
251901,Holmbush Car Pk,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
251901,Holmbush Car Pk,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
251901,Holmbush Car Pk,2023-06-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
251901,Holmbush Car Pk,2023-06-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
251901,Holmbush Car Pk,2023-06-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
251901,Holmbush Car Pk,2023-06-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.27
251901,Holmbush Car Pk,2023-06-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,0.09
251901,Holmbush Car Pk,2023-06-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,1.08
251901,Holmbush Car Pk,2023-06-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,11.1
251901,Holmbush Car Pk,2023-06-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-06-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-06-20T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
251901,Holmbush Car Pk,2023-06-20T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
251901,Holmbush Car Pk,2023-06-20T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
251901,Holmbush Car Pk,2023-06-20T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.76
251901,Holmbush Car Pk,2023-06-20T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
251901,Holmbush Car Pk,2023-06-20T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
251901,Holmbush Car Pk,2023-06-20T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
251901,Holmbush Car Pk,2023-06-20T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
251901,Holmbush Car Pk,2023-06-20T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251901,Holmbush Car Pk,2023-06-20T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-20T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
251901,Holmbush Car Pk,2023-06-20T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
251901,Holmbush Car Pk,2023-06-20T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
251901,Holmbush Car Pk,2023-06-20T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
251901,Holmbush Car Pk,2023-06-20T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.52
251901,Holmbush Car Pk,2023-06-20T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.62
251901,Holmbush Car Pk,2023-06-20T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
251901,Holmbush Car Pk,2023-06-20T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-20T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
251901,Holmbush Car Pk,2023-06-20T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-20T07:30:00.000+00:00,transformer,,Temperature,C,26.9
251901,Holmbush Car Pk,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
251901,Holmbush Car Pk,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
251901,Holmbush Car Pk,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
251901,Holmbush Car Pk,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
251901,Holmbush Car Pk,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
251901,Holmbush Car Pk,2023-06-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
251901,Holmbush Car Pk,2023-06-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
251901,Holmbush Car Pk,2023-06-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
251901,Holmbush Car Pk,2023-06-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.7
251901,Holmbush Car Pk,2023-06-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.96
251901,Holmbush Car Pk,2023-06-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.38
251901,Holmbush Car Pk,2023-06-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-06-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-06-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-06-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-06-20T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
251901,Holmbush Car Pk,2023-06-20T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-20T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
251901,Holmbush Car Pk,2023-06-20T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.15
251901,Holmbush Car Pk,2023-06-20T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
251901,Holmbush Car Pk,2023-06-20T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.42
251901,Holmbush Car Pk,2023-06-20T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-20T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
251901,Holmbush Car Pk,2023-06-20T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
251901,Holmbush Car Pk,2023-06-20T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-20T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-06-20T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
251901,Holmbush Car Pk,2023-06-20T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
251901,Holmbush Car Pk,2023-06-20T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.15
251901,Holmbush Car Pk,2023-06-20T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.47
251901,Holmbush Car Pk,2023-06-20T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.38
251901,Holmbush Car Pk,2023-06-20T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
251901,Holmbush Car Pk,2023-06-20T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-20T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-20T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-20T07:20:00.000+00:00,transformer,,Temperature,C,26.9
251901,Holmbush Car Pk,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
251901,Holmbush Car Pk,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
251901,Holmbush Car Pk,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
251901,Holmbush Car Pk,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
251901,Holmbush Car Pk,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
251901,Holmbush Car Pk,2023-06-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
251901,Holmbush Car Pk,2023-06-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
251901,Holmbush Car Pk,2023-06-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
251901,Holmbush Car Pk,2023-06-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.0
251901,Holmbush Car Pk,2023-06-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,0.13
251901,Holmbush Car Pk,2023-06-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,0.8
251901,Holmbush Car Pk,2023-06-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,11.3
251901,Holmbush Car Pk,2023-06-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.1
251901,Holmbush Car Pk,2023-06-20T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
251901,Holmbush Car Pk,2023-06-20T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-20T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
251901,Holmbush Car Pk,2023-06-20T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.77
251901,Holmbush Car Pk,2023-06-20T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
251901,Holmbush Car Pk,2023-06-20T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.39
251901,Holmbush Car Pk,2023-06-20T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
251901,Holmbush Car Pk,2023-06-20T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-06-20T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
251901,Holmbush Car Pk,2023-06-20T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-20T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
251901,Holmbush Car Pk,2023-06-20T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
251901,Holmbush Car Pk,2023-06-20T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
251901,Holmbush Car Pk,2023-06-20T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
251901,Holmbush Car Pk,2023-06-20T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
251901,Holmbush Car Pk,2023-06-20T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.69
251901,Holmbush Car Pk,2023-06-20T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
251901,Holmbush Car Pk,2023-06-20T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
251901,Holmbush Car Pk,2023-06-20T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-20T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-20T07:10:00.000+00:00,transformer,,Temperature,C,26.9
251901,Holmbush Car Pk,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
251901,Holmbush Car Pk,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
251901,Holmbush Car Pk,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
251901,Holmbush Car Pk,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
251901,Holmbush Car Pk,2023-06-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
251901,Holmbush Car Pk,2023-06-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
251901,Holmbush Car Pk,2023-06-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
251901,Holmbush Car Pk,2023-06-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,0.18
251901,Holmbush Car Pk,2023-06-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,3.55
251901,Holmbush Car Pk,2023-06-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.3
251901,Holmbush Car Pk,2023-06-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,13.5
251901,Holmbush Car Pk,2023-06-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-06-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
251901,Holmbush Car Pk,2023-06-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-06-20T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
251901,Holmbush Car Pk,2023-06-20T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-20T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
251901,Holmbush Car Pk,2023-06-20T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
251901,Holmbush Car Pk,2023-06-20T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
251901,Holmbush Car Pk,2023-06-20T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
251901,Holmbush Car Pk,2023-06-20T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-06-20T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
251901,Holmbush Car Pk,2023-06-20T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-20T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-20T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-20T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
251901,Holmbush Car Pk,2023-06-20T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
251901,Holmbush Car Pk,2023-06-20T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.89
251901,Holmbush Car Pk,2023-06-20T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
251901,Holmbush Car Pk,2023-06-20T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.24
251901,Holmbush Car Pk,2023-06-20T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
251901,Holmbush Car Pk,2023-06-20T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
251901,Holmbush Car Pk,2023-06-20T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
251901,Holmbush Car Pk,2023-06-20T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-20T07:00:00.000+00:00,transformer,,Temperature,C,26.9
251901,Holmbush Car Pk,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
251901,Holmbush Car Pk,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
251901,Holmbush Car Pk,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
251901,Holmbush Car Pk,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
251901,Holmbush Car Pk,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
251901,Holmbush Car Pk,2023-06-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
251901,Holmbush Car Pk,2023-06-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
251901,Holmbush Car Pk,2023-06-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
251901,Holmbush Car Pk,2023-06-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,0.68
251901,Holmbush Car Pk,2023-06-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,4.73
251901,Holmbush Car Pk,2023-06-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,0.32
251901,Holmbush Car Pk,2023-06-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,16.5
251901,Holmbush Car Pk,2023-06-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
251901,Holmbush Car Pk,2023-06-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-20T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
251901,Holmbush Car Pk,2023-06-20T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-20T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
251901,Holmbush Car Pk,2023-06-20T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.74
251901,Holmbush Car Pk,2023-06-20T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.42
251901,Holmbush Car Pk,2023-06-20T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
251901,Holmbush Car Pk,2023-06-20T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-20T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-20T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
251901,Holmbush Car Pk,2023-06-20T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
251901,Holmbush Car Pk,2023-06-20T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-20T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
251901,Holmbush Car Pk,2023-06-20T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
251901,Holmbush Car Pk,2023-06-20T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.77
251901,Holmbush Car Pk,2023-06-20T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
251901,Holmbush Car Pk,2023-06-20T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
251901,Holmbush Car Pk,2023-06-20T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
251901,Holmbush Car Pk,2023-06-20T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
251901,Holmbush Car Pk,2023-06-20T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
251901,Holmbush Car Pk,2023-06-20T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-20T06:50:00.000+00:00,transformer,,Temperature,C,27.0
251901,Holmbush Car Pk,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
251901,Holmbush Car Pk,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
251901,Holmbush Car Pk,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
251901,Holmbush Car Pk,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
251901,Holmbush Car Pk,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
251901,Holmbush Car Pk,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
251901,Holmbush Car Pk,2023-06-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
251901,Holmbush Car Pk,2023-06-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
251901,Holmbush Car Pk,2023-06-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
251901,Holmbush Car Pk,2023-06-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,1.02
251901,Holmbush Car Pk,2023-06-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,1.96
251901,Holmbush Car Pk,2023-06-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,0.99
251901,Holmbush Car Pk,2023-06-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,15.3
251901,Holmbush Car Pk,2023-06-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
251901,Holmbush Car Pk,2023-06-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
251901,Holmbush Car Pk,2023-06-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-06-20T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
251901,Holmbush Car Pk,2023-06-20T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-20T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
251901,Holmbush Car Pk,2023-06-20T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
251901,Holmbush Car Pk,2023-06-20T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.25
251901,Holmbush Car Pk,2023-06-20T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.49
251901,Holmbush Car Pk,2023-06-20T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-20T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-20T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
251901,Holmbush Car Pk,2023-06-20T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
251901,Holmbush Car Pk,2023-06-20T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
251901,Holmbush Car Pk,2023-06-20T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
251901,Holmbush Car Pk,2023-06-20T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
251901,Holmbush Car Pk,2023-06-20T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
251901,Holmbush Car Pk,2023-06-20T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
251901,Holmbush Car Pk,2023-06-20T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.21
251901,Holmbush Car Pk,2023-06-20T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-20T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
251901,Holmbush Car Pk,2023-06-20T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-20T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
251901,Holmbush Car Pk,2023-06-20T06:40:00.000+00:00,transformer,,Temperature,C,27.0
251901,Holmbush Car Pk,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
251901,Holmbush Car Pk,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
251901,Holmbush Car Pk,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
251901,Holmbush Car Pk,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
251901,Holmbush Car Pk,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
251901,Holmbush Car Pk,2023-06-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
251901,Holmbush Car Pk,2023-06-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
251901,Holmbush Car Pk,2023-06-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
251901,Holmbush Car Pk,2023-06-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,0.75
251901,Holmbush Car Pk,2023-06-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,1.25
251901,Holmbush Car Pk,2023-06-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,0.69
251901,Holmbush Car Pk,2023-06-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-06-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-06-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-20T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
251901,Holmbush Car Pk,2023-06-20T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-20T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
251901,Holmbush Car Pk,2023-06-20T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.97
251901,Holmbush Car Pk,2023-06-20T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
251901,Holmbush Car Pk,2023-06-20T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
251901,Holmbush Car Pk,2023-06-20T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-06-20T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
251901,Holmbush Car Pk,2023-06-20T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251901,Holmbush Car Pk,2023-06-20T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
