Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251901,Holmbush Car Pk,2023-06-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,0.65
251901,Holmbush Car Pk,2023-06-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,2.87
251901,Holmbush Car Pk,2023-06-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,10.6
251901,Holmbush Car Pk,2023-06-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
251901,Holmbush Car Pk,2023-06-20T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
251901,Holmbush Car Pk,2023-06-20T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-20T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
251901,Holmbush Car Pk,2023-06-20T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.74
251901,Holmbush Car Pk,2023-06-20T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.2
251901,Holmbush Car Pk,2023-06-20T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.08
251901,Holmbush Car Pk,2023-06-20T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-20T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-20T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
251901,Holmbush Car Pk,2023-06-20T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-20T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
251901,Holmbush Car Pk,2023-06-20T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
251901,Holmbush Car Pk,2023-06-20T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
251901,Holmbush Car Pk,2023-06-20T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
251901,Holmbush Car Pk,2023-06-20T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.44
251901,Holmbush Car Pk,2023-06-20T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
251901,Holmbush Car Pk,2023-06-20T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-20T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
251901,Holmbush Car Pk,2023-06-20T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-20T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-20T04:00:00.000+00:00,transformer,,Temperature,C,28.0
251901,Holmbush Car Pk,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
251901,Holmbush Car Pk,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
251901,Holmbush Car Pk,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
251901,Holmbush Car Pk,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
251901,Holmbush Car Pk,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
251901,Holmbush Car Pk,2023-06-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
251901,Holmbush Car Pk,2023-06-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
251901,Holmbush Car Pk,2023-06-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
251901,Holmbush Car Pk,2023-06-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,1.42
251901,Holmbush Car Pk,2023-06-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,0.65
251901,Holmbush Car Pk,2023-06-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,2.11
251901,Holmbush Car Pk,2023-06-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,8.4
251901,Holmbush Car Pk,2023-06-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-06-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
251901,Holmbush Car Pk,2023-06-20T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
251901,Holmbush Car Pk,2023-06-20T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-20T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
251901,Holmbush Car Pk,2023-06-20T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
251901,Holmbush Car Pk,2023-06-20T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.23
251901,Holmbush Car Pk,2023-06-20T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
251901,Holmbush Car Pk,2023-06-20T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
251901,Holmbush Car Pk,2023-06-20T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-20T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
251901,Holmbush Car Pk,2023-06-20T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-20T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
251901,Holmbush Car Pk,2023-06-20T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
251901,Holmbush Car Pk,2023-06-20T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
251901,Holmbush Car Pk,2023-06-20T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
251901,Holmbush Car Pk,2023-06-20T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.47
251901,Holmbush Car Pk,2023-06-20T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
251901,Holmbush Car Pk,2023-06-20T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-20T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
251901,Holmbush Car Pk,2023-06-20T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-20T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-20T03:50:00.000+00:00,transformer,,Temperature,C,28.1
251901,Holmbush Car Pk,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
251901,Holmbush Car Pk,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
251901,Holmbush Car Pk,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
251901,Holmbush Car Pk,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
251901,Holmbush Car Pk,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
251901,Holmbush Car Pk,2023-06-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
251901,Holmbush Car Pk,2023-06-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
251901,Holmbush Car Pk,2023-06-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
251901,Holmbush Car Pk,2023-06-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,1.57
251901,Holmbush Car Pk,2023-06-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,0.7
251901,Holmbush Car Pk,2023-06-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,1.91
251901,Holmbush Car Pk,2023-06-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-06-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,9.9
251901,Holmbush Car Pk,2023-06-20T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
251901,Holmbush Car Pk,2023-06-20T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-20T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
251901,Holmbush Car Pk,2023-06-20T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.82
251901,Holmbush Car Pk,2023-06-20T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.23
251901,Holmbush Car Pk,2023-06-20T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
251901,Holmbush Car Pk,2023-06-20T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
251901,Holmbush Car Pk,2023-06-20T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-20T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251901,Holmbush Car Pk,2023-06-20T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-20T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-20T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
251901,Holmbush Car Pk,2023-06-20T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
251901,Holmbush Car Pk,2023-06-20T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
251901,Holmbush Car Pk,2023-06-20T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.54
251901,Holmbush Car Pk,2023-06-20T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.89
251901,Holmbush Car Pk,2023-06-20T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-20T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
251901,Holmbush Car Pk,2023-06-20T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-20T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-20T03:40:00.000+00:00,transformer,,Temperature,C,28.2
251901,Holmbush Car Pk,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
251901,Holmbush Car Pk,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
251901,Holmbush Car Pk,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
251901,Holmbush Car Pk,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
251901,Holmbush Car Pk,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
251901,Holmbush Car Pk,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
251901,Holmbush Car Pk,2023-06-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
251901,Holmbush Car Pk,2023-06-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
251901,Holmbush Car Pk,2023-06-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
251901,Holmbush Car Pk,2023-06-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,1.72
251901,Holmbush Car Pk,2023-06-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,0.77
251901,Holmbush Car Pk,2023-06-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,1.93
251901,Holmbush Car Pk,2023-06-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.4
251901,Holmbush Car Pk,2023-06-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.2
251901,Holmbush Car Pk,2023-06-20T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
251901,Holmbush Car Pk,2023-06-20T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-20T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
251901,Holmbush Car Pk,2023-06-20T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
251901,Holmbush Car Pk,2023-06-20T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.24
251901,Holmbush Car Pk,2023-06-20T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
251901,Holmbush Car Pk,2023-06-20T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-20T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-20T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251901,Holmbush Car Pk,2023-06-20T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-20T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
251901,Holmbush Car Pk,2023-06-20T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
251901,Holmbush Car Pk,2023-06-20T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
251901,Holmbush Car Pk,2023-06-20T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
251901,Holmbush Car Pk,2023-06-20T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.6
251901,Holmbush Car Pk,2023-06-20T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
251901,Holmbush Car Pk,2023-06-20T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-20T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
251901,Holmbush Car Pk,2023-06-20T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-20T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-20T03:30:00.000+00:00,transformer,,Temperature,C,28.3
251901,Holmbush Car Pk,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
251901,Holmbush Car Pk,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
251901,Holmbush Car Pk,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
251901,Holmbush Car Pk,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
251901,Holmbush Car Pk,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
251901,Holmbush Car Pk,2023-06-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
251901,Holmbush Car Pk,2023-06-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
251901,Holmbush Car Pk,2023-06-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
251901,Holmbush Car Pk,2023-06-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,1.67
251901,Holmbush Car Pk,2023-06-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,0.84
251901,Holmbush Car Pk,2023-06-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,1.88
251901,Holmbush Car Pk,2023-06-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-06-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.3
251901,Holmbush Car Pk,2023-06-20T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
251901,Holmbush Car Pk,2023-06-20T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-20T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
251901,Holmbush Car Pk,2023-06-20T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
251901,Holmbush Car Pk,2023-06-20T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.2
251901,Holmbush Car Pk,2023-06-20T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
251901,Holmbush Car Pk,2023-06-20T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-20T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-20T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
251901,Holmbush Car Pk,2023-06-20T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-20T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-06-20T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
251901,Holmbush Car Pk,2023-06-20T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
251901,Holmbush Car Pk,2023-06-20T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
251901,Holmbush Car Pk,2023-06-20T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.54
251901,Holmbush Car Pk,2023-06-20T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
251901,Holmbush Car Pk,2023-06-20T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-20T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
251901,Holmbush Car Pk,2023-06-20T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-20T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-20T03:20:00.000+00:00,transformer,,Temperature,C,28.4
251901,Holmbush Car Pk,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
251901,Holmbush Car Pk,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
251901,Holmbush Car Pk,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
251901,Holmbush Car Pk,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
251901,Holmbush Car Pk,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
251901,Holmbush Car Pk,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
251901,Holmbush Car Pk,2023-06-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
251901,Holmbush Car Pk,2023-06-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
251901,Holmbush Car Pk,2023-06-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
251901,Holmbush Car Pk,2023-06-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,1.47
251901,Holmbush Car Pk,2023-06-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,0.74
251901,Holmbush Car Pk,2023-06-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,1.89
251901,Holmbush Car Pk,2023-06-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-06-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-06-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
251901,Holmbush Car Pk,2023-06-20T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
251901,Holmbush Car Pk,2023-06-20T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-20T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
251901,Holmbush Car Pk,2023-06-20T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
251901,Holmbush Car Pk,2023-06-20T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.19
251901,Holmbush Car Pk,2023-06-20T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
251901,Holmbush Car Pk,2023-06-20T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
251901,Holmbush Car Pk,2023-06-20T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-20T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-06-20T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-20T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-20T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
251901,Holmbush Car Pk,2023-06-20T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-20T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
251901,Holmbush Car Pk,2023-06-20T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.56
251901,Holmbush Car Pk,2023-06-20T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
251901,Holmbush Car Pk,2023-06-20T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-20T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
251901,Holmbush Car Pk,2023-06-20T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-20T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
251901,Holmbush Car Pk,2023-06-20T03:10:00.000+00:00,transformer,,Temperature,C,28.4
251901,Holmbush Car Pk,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
251901,Holmbush Car Pk,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
251901,Holmbush Car Pk,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
251901,Holmbush Car Pk,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
251901,Holmbush Car Pk,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
251901,Holmbush Car Pk,2023-06-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
251901,Holmbush Car Pk,2023-06-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
251901,Holmbush Car Pk,2023-06-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
251901,Holmbush Car Pk,2023-06-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,1.7
251901,Holmbush Car Pk,2023-06-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,0.75
251901,Holmbush Car Pk,2023-06-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,3.0
251901,Holmbush Car Pk,2023-06-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,10.0
251901,Holmbush Car Pk,2023-06-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
251901,Holmbush Car Pk,2023-06-20T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
251901,Holmbush Car Pk,2023-06-20T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-20T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
251901,Holmbush Car Pk,2023-06-20T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
251901,Holmbush Car Pk,2023-06-20T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.19
251901,Holmbush Car Pk,2023-06-20T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
251901,Holmbush Car Pk,2023-06-20T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
251901,Holmbush Car Pk,2023-06-20T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-20T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-06-20T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-20T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
251901,Holmbush Car Pk,2023-06-20T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
251901,Holmbush Car Pk,2023-06-20T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
251901,Holmbush Car Pk,2023-06-20T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.01
251901,Holmbush Car Pk,2023-06-20T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.54
251901,Holmbush Car Pk,2023-06-20T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
251901,Holmbush Car Pk,2023-06-20T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-20T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-20T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-20T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-20T03:00:00.000+00:00,transformer,,Temperature,C,28.5
251901,Holmbush Car Pk,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
251901,Holmbush Car Pk,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
251901,Holmbush Car Pk,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
251901,Holmbush Car Pk,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
251901,Holmbush Car Pk,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
251901,Holmbush Car Pk,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
251901,Holmbush Car Pk,2023-06-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
251901,Holmbush Car Pk,2023-06-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
251901,Holmbush Car Pk,2023-06-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
251901,Holmbush Car Pk,2023-06-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,1.81
251901,Holmbush Car Pk,2023-06-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,0.72
251901,Holmbush Car Pk,2023-06-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,2.93
251901,Holmbush Car Pk,2023-06-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,10.4
251901,Holmbush Car Pk,2023-06-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.4
251901,Holmbush Car Pk,2023-06-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
251901,Holmbush Car Pk,2023-06-20T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
251901,Holmbush Car Pk,2023-06-20T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-20T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
251901,Holmbush Car Pk,2023-06-20T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
251901,Holmbush Car Pk,2023-06-20T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.19
251901,Holmbush Car Pk,2023-06-20T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
251901,Holmbush Car Pk,2023-06-20T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-20T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-20T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-06-20T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-20T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
251901,Holmbush Car Pk,2023-06-20T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
251901,Holmbush Car Pk,2023-06-20T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-20T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
251901,Holmbush Car Pk,2023-06-20T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
251901,Holmbush Car Pk,2023-06-20T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
251901,Holmbush Car Pk,2023-06-20T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
251901,Holmbush Car Pk,2023-06-20T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-06-20T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-20T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-06-20T02:50:00.000+00:00,transformer,,Temperature,C,28.5
251901,Holmbush Car Pk,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
251901,Holmbush Car Pk,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
251901,Holmbush Car Pk,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
251901,Holmbush Car Pk,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
251901,Holmbush Car Pk,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
251901,Holmbush Car Pk,2023-06-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
251901,Holmbush Car Pk,2023-06-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
251901,Holmbush Car Pk,2023-06-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
251901,Holmbush Car Pk,2023-06-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,2.59
251901,Holmbush Car Pk,2023-06-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,1.03
251901,Holmbush Car Pk,2023-06-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,3.0
251901,Holmbush Car Pk,2023-06-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,12.3
251901,Holmbush Car Pk,2023-06-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
251901,Holmbush Car Pk,2023-06-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-06-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
251901,Holmbush Car Pk,2023-06-20T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
251901,Holmbush Car Pk,2023-06-20T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-20T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
251901,Holmbush Car Pk,2023-06-20T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
251901,Holmbush Car Pk,2023-06-20T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.27
251901,Holmbush Car Pk,2023-06-20T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
251901,Holmbush Car Pk,2023-06-20T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-20T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-20T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
251901,Holmbush Car Pk,2023-06-20T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-20T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
251901,Holmbush Car Pk,2023-06-20T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
251901,Holmbush Car Pk,2023-06-20T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-20T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
251901,Holmbush Car Pk,2023-06-20T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
251901,Holmbush Car Pk,2023-06-20T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
251901,Holmbush Car Pk,2023-06-20T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-20T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
251901,Holmbush Car Pk,2023-06-20T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
251901,Holmbush Car Pk,2023-06-20T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-20T02:40:00.000+00:00,transformer,,Temperature,C,28.6
251901,Holmbush Car Pk,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
251901,Holmbush Car Pk,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
251901,Holmbush Car Pk,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
251901,Holmbush Car Pk,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
251901,Holmbush Car Pk,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
251901,Holmbush Car Pk,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
251901,Holmbush Car Pk,2023-06-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
251901,Holmbush Car Pk,2023-06-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
251901,Holmbush Car Pk,2023-06-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
251901,Holmbush Car Pk,2023-06-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,1.72
251901,Holmbush Car Pk,2023-06-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,2.21
251901,Holmbush Car Pk,2023-06-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,3.18
251901,Holmbush Car Pk,2023-06-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.4
251901,Holmbush Car Pk,2023-06-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
251901,Holmbush Car Pk,2023-06-20T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
251901,Holmbush Car Pk,2023-06-20T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-06-20T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
251901,Holmbush Car Pk,2023-06-20T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
251901,Holmbush Car Pk,2023-06-20T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.38
251901,Holmbush Car Pk,2023-06-20T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
251901,Holmbush Car Pk,2023-06-20T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-20T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-20T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251901,Holmbush Car Pk,2023-06-20T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-20T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
251901,Holmbush Car Pk,2023-06-20T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
251901,Holmbush Car Pk,2023-06-20T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-06-20T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
251901,Holmbush Car Pk,2023-06-20T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
251901,Holmbush Car Pk,2023-06-20T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
251901,Holmbush Car Pk,2023-06-20T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-06-20T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
251901,Holmbush Car Pk,2023-06-20T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-06-20T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
251901,Holmbush Car Pk,2023-06-20T02:30:00.000+00:00,transformer,,Temperature,C,28.7
251901,Holmbush Car Pk,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
251901,Holmbush Car Pk,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
251901,Holmbush Car Pk,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
251901,Holmbush Car Pk,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
251901,Holmbush Car Pk,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
251901,Holmbush Car Pk,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
251901,Holmbush Car Pk,2023-06-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
251901,Holmbush Car Pk,2023-06-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
251901,Holmbush Car Pk,2023-06-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
251901,Holmbush Car Pk,2023-06-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,1.77
251901,Holmbush Car Pk,2023-06-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,1.69
251901,Holmbush Car Pk,2023-06-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,3.01
251901,Holmbush Car Pk,2023-06-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-06-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
251901,Holmbush Car Pk,2023-06-20T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
251901,Holmbush Car Pk,2023-06-20T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-06-20T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
251901,Holmbush Car Pk,2023-06-20T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.77
251901,Holmbush Car Pk,2023-06-20T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.36
251901,Holmbush Car Pk,2023-06-20T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
251901,Holmbush Car Pk,2023-06-20T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
251901,Holmbush Car Pk,2023-06-20T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
251901,Holmbush Car Pk,2023-06-20T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251901,Holmbush Car Pk,2023-06-20T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-20T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
251901,Holmbush Car Pk,2023-06-20T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
251901,Holmbush Car Pk,2023-06-20T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
251901,Holmbush Car Pk,2023-06-20T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
251901,Holmbush Car Pk,2023-06-20T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.38
251901,Holmbush Car Pk,2023-06-20T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
251901,Holmbush Car Pk,2023-06-20T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-06-20T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
251901,Holmbush Car Pk,2023-06-20T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-20T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-06-20T02:20:00.000+00:00,transformer,,Temperature,C,28.8
251901,Holmbush Car Pk,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
251901,Holmbush Car Pk,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
251901,Holmbush Car Pk,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
251901,Holmbush Car Pk,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
251901,Holmbush Car Pk,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
251901,Holmbush Car Pk,2023-06-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
251901,Holmbush Car Pk,2023-06-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
251901,Holmbush Car Pk,2023-06-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
251901,Holmbush Car Pk,2023-06-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,1.62
251901,Holmbush Car Pk,2023-06-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,0.74
251901,Holmbush Car Pk,2023-06-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,3.17
251901,Holmbush Car Pk,2023-06-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,10.5
251901,Holmbush Car Pk,2023-06-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
251901,Holmbush Car Pk,2023-06-20T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
251901,Holmbush Car Pk,2023-06-20T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-20T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
251901,Holmbush Car Pk,2023-06-20T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
251901,Holmbush Car Pk,2023-06-20T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
251901,Holmbush Car Pk,2023-06-20T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
251901,Holmbush Car Pk,2023-06-20T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
251901,Holmbush Car Pk,2023-06-20T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-20T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
251901,Holmbush Car Pk,2023-06-20T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-20T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
251901,Holmbush Car Pk,2023-06-20T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
251901,Holmbush Car Pk,2023-06-20T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-20T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
251901,Holmbush Car Pk,2023-06-20T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.46
251901,Holmbush Car Pk,2023-06-20T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
251901,Holmbush Car Pk,2023-06-20T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-20T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-20T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-20T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
251901,Holmbush Car Pk,2023-06-20T02:10:00.000+00:00,transformer,,Temperature,C,28.8
251901,Holmbush Car Pk,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
251901,Holmbush Car Pk,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
251901,Holmbush Car Pk,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
251901,Holmbush Car Pk,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
251901,Holmbush Car Pk,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
251901,Holmbush Car Pk,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
251901,Holmbush Car Pk,2023-06-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
251901,Holmbush Car Pk,2023-06-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
251901,Holmbush Car Pk,2023-06-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
251901,Holmbush Car Pk,2023-06-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,1.73
251901,Holmbush Car Pk,2023-06-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,0.74
251901,Holmbush Car Pk,2023-06-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,3.06
251901,Holmbush Car Pk,2023-06-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,10.2
251901,Holmbush Car Pk,2023-06-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.4
251901,Holmbush Car Pk,2023-06-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
251901,Holmbush Car Pk,2023-06-20T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
251901,Holmbush Car Pk,2023-06-20T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-20T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
251901,Holmbush Car Pk,2023-06-20T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
251901,Holmbush Car Pk,2023-06-20T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
251901,Holmbush Car Pk,2023-06-20T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
251901,Holmbush Car Pk,2023-06-20T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-20T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-20T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
251901,Holmbush Car Pk,2023-06-20T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-20T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-20T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
251901,Holmbush Car Pk,2023-06-20T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
251901,Holmbush Car Pk,2023-06-20T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.08
251901,Holmbush Car Pk,2023-06-20T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.45
251901,Holmbush Car Pk,2023-06-20T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
251901,Holmbush Car Pk,2023-06-20T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-06-20T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-20T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-20T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-20T02:00:00.000+00:00,transformer,,Temperature,C,28.9
251901,Holmbush Car Pk,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
251901,Holmbush Car Pk,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
251901,Holmbush Car Pk,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
251901,Holmbush Car Pk,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
251901,Holmbush Car Pk,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
251901,Holmbush Car Pk,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
251901,Holmbush Car Pk,2023-06-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
251901,Holmbush Car Pk,2023-06-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
251901,Holmbush Car Pk,2023-06-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
251901,Holmbush Car Pk,2023-06-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,2.01
251901,Holmbush Car Pk,2023-06-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,0.74
251901,Holmbush Car Pk,2023-06-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,3.07
251901,Holmbush Car Pk,2023-06-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,10.9
251901,Holmbush Car Pk,2023-06-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.2
251901,Holmbush Car Pk,2023-06-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
251901,Holmbush Car Pk,2023-06-20T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
251901,Holmbush Car Pk,2023-06-20T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-20T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
251901,Holmbush Car Pk,2023-06-20T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
251901,Holmbush Car Pk,2023-06-20T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
251901,Holmbush Car Pk,2023-06-20T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
251901,Holmbush Car Pk,2023-06-20T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-20T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-20T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
251901,Holmbush Car Pk,2023-06-20T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-20T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-20T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
251901,Holmbush Car Pk,2023-06-20T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-06-20T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
251901,Holmbush Car Pk,2023-06-20T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.47
251901,Holmbush Car Pk,2023-06-20T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
251901,Holmbush Car Pk,2023-06-20T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
251901,Holmbush Car Pk,2023-06-20T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-20T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-20T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-20T01:50:00.000+00:00,transformer,,Temperature,C,28.9
251901,Holmbush Car Pk,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
251901,Holmbush Car Pk,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
251901,Holmbush Car Pk,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
251901,Holmbush Car Pk,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
251901,Holmbush Car Pk,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
251901,Holmbush Car Pk,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
251901,Holmbush Car Pk,2023-06-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
251901,Holmbush Car Pk,2023-06-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
251901,Holmbush Car Pk,2023-06-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
251901,Holmbush Car Pk,2023-06-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,1.94
251901,Holmbush Car Pk,2023-06-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,0.75
251901,Holmbush Car Pk,2023-06-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,2.93
251901,Holmbush Car Pk,2023-06-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,10.9
251901,Holmbush Car Pk,2023-06-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-06-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
251901,Holmbush Car Pk,2023-06-20T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
251901,Holmbush Car Pk,2023-06-20T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-20T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
251901,Holmbush Car Pk,2023-06-20T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
251901,Holmbush Car Pk,2023-06-20T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.27
251901,Holmbush Car Pk,2023-06-20T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
251901,Holmbush Car Pk,2023-06-20T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-20T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-20T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
251901,Holmbush Car Pk,2023-06-20T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-20T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-20T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
251901,Holmbush Car Pk,2023-06-20T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-20T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.86
251901,Holmbush Car Pk,2023-06-20T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.47
