Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251901,Holmbush Car Pk,2023-06-20T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
251901,Holmbush Car Pk,2023-06-20T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
251901,Holmbush Car Pk,2023-06-20T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
251901,Holmbush Car Pk,2023-06-20T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-20T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-06-20T01:40:00.000+00:00,transformer,,Temperature,C,29.0
251901,Holmbush Car Pk,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
251901,Holmbush Car Pk,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
251901,Holmbush Car Pk,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
251901,Holmbush Car Pk,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251901,Holmbush Car Pk,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
251901,Holmbush Car Pk,2023-06-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
251901,Holmbush Car Pk,2023-06-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
251901,Holmbush Car Pk,2023-06-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
251901,Holmbush Car Pk,2023-06-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,1.81
251901,Holmbush Car Pk,2023-06-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,0.75
251901,Holmbush Car Pk,2023-06-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,2.92
251901,Holmbush Car Pk,2023-06-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,10.5
251901,Holmbush Car Pk,2023-06-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-06-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
251901,Holmbush Car Pk,2023-06-20T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
251901,Holmbush Car Pk,2023-06-20T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-20T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
251901,Holmbush Car Pk,2023-06-20T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
251901,Holmbush Car Pk,2023-06-20T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.27
251901,Holmbush Car Pk,2023-06-20T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
251901,Holmbush Car Pk,2023-06-20T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-20T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-20T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
251901,Holmbush Car Pk,2023-06-20T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-20T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-20T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
251901,Holmbush Car Pk,2023-06-20T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-20T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.89
251901,Holmbush Car Pk,2023-06-20T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.61
251901,Holmbush Car Pk,2023-06-20T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
251901,Holmbush Car Pk,2023-06-20T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-06-20T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
251901,Holmbush Car Pk,2023-06-20T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-20T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-20T01:30:00.000+00:00,transformer,,Temperature,C,29.0
251901,Holmbush Car Pk,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
251901,Holmbush Car Pk,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
251901,Holmbush Car Pk,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
251901,Holmbush Car Pk,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
251901,Holmbush Car Pk,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
251901,Holmbush Car Pk,2023-06-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
251901,Holmbush Car Pk,2023-06-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
251901,Holmbush Car Pk,2023-06-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
251901,Holmbush Car Pk,2023-06-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,1.85
251901,Holmbush Car Pk,2023-06-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,0.87
251901,Holmbush Car Pk,2023-06-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,2.92
251901,Holmbush Car Pk,2023-06-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,10.3
251901,Holmbush Car Pk,2023-06-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.4
251901,Holmbush Car Pk,2023-06-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
251901,Holmbush Car Pk,2023-06-20T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
251901,Holmbush Car Pk,2023-06-20T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-20T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
251901,Holmbush Car Pk,2023-06-20T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.92
251901,Holmbush Car Pk,2023-06-20T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
251901,Holmbush Car Pk,2023-06-20T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
251901,Holmbush Car Pk,2023-06-20T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-20T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-20T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
251901,Holmbush Car Pk,2023-06-20T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-20T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-20T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
251901,Holmbush Car Pk,2023-06-20T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-20T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
251901,Holmbush Car Pk,2023-06-20T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.63
251901,Holmbush Car Pk,2023-06-20T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
251901,Holmbush Car Pk,2023-06-20T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-20T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-20T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-20T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-20T01:20:00.000+00:00,transformer,,Temperature,C,29.0
251901,Holmbush Car Pk,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
251901,Holmbush Car Pk,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
251901,Holmbush Car Pk,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
251901,Holmbush Car Pk,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251901,Holmbush Car Pk,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
251901,Holmbush Car Pk,2023-06-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
251901,Holmbush Car Pk,2023-06-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
251901,Holmbush Car Pk,2023-06-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
251901,Holmbush Car Pk,2023-06-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,1.95
251901,Holmbush Car Pk,2023-06-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,0.91
251901,Holmbush Car Pk,2023-06-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,3.02
251901,Holmbush Car Pk,2023-06-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,10.2
251901,Holmbush Car Pk,2023-06-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-06-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
251901,Holmbush Car Pk,2023-06-20T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
251901,Holmbush Car Pk,2023-06-20T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-20T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
251901,Holmbush Car Pk,2023-06-20T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
251901,Holmbush Car Pk,2023-06-20T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
251901,Holmbush Car Pk,2023-06-20T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
251901,Holmbush Car Pk,2023-06-20T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-20T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-20T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
251901,Holmbush Car Pk,2023-06-20T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-20T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
251901,Holmbush Car Pk,2023-06-20T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
251901,Holmbush Car Pk,2023-06-20T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-06-20T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
251901,Holmbush Car Pk,2023-06-20T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.51
251901,Holmbush Car Pk,2023-06-20T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
251901,Holmbush Car Pk,2023-06-20T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
251901,Holmbush Car Pk,2023-06-20T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-20T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-20T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
251901,Holmbush Car Pk,2023-06-20T01:10:00.000+00:00,transformer,,Temperature,C,29.1
251901,Holmbush Car Pk,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
251901,Holmbush Car Pk,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
251901,Holmbush Car Pk,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
251901,Holmbush Car Pk,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
251901,Holmbush Car Pk,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
251901,Holmbush Car Pk,2023-06-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
251901,Holmbush Car Pk,2023-06-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
251901,Holmbush Car Pk,2023-06-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
251901,Holmbush Car Pk,2023-06-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,1.8
251901,Holmbush Car Pk,2023-06-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,0.79
251901,Holmbush Car Pk,2023-06-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,3.87
251901,Holmbush Car Pk,2023-06-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,14.2
251901,Holmbush Car Pk,2023-06-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
251901,Holmbush Car Pk,2023-06-20T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
251901,Holmbush Car Pk,2023-06-20T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-20T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
251901,Holmbush Car Pk,2023-06-20T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
251901,Holmbush Car Pk,2023-06-20T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.3
251901,Holmbush Car Pk,2023-06-20T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
251901,Holmbush Car Pk,2023-06-20T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-20T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-20T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
251901,Holmbush Car Pk,2023-06-20T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-20T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
251901,Holmbush Car Pk,2023-06-20T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
251901,Holmbush Car Pk,2023-06-20T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
251901,Holmbush Car Pk,2023-06-20T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
251901,Holmbush Car Pk,2023-06-20T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.44
251901,Holmbush Car Pk,2023-06-20T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.98
251901,Holmbush Car Pk,2023-06-20T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
251901,Holmbush Car Pk,2023-06-20T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
251901,Holmbush Car Pk,2023-06-20T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-20T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
251901,Holmbush Car Pk,2023-06-20T01:00:00.000+00:00,transformer,,Temperature,C,29.1
251901,Holmbush Car Pk,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
251901,Holmbush Car Pk,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
251901,Holmbush Car Pk,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
251901,Holmbush Car Pk,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
251901,Holmbush Car Pk,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
251901,Holmbush Car Pk,2023-06-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
251901,Holmbush Car Pk,2023-06-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
251901,Holmbush Car Pk,2023-06-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
251901,Holmbush Car Pk,2023-06-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,1.72
251901,Holmbush Car Pk,2023-06-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,0.74
251901,Holmbush Car Pk,2023-06-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.04
251901,Holmbush Car Pk,2023-06-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,21.4
251901,Holmbush Car Pk,2023-06-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
251901,Holmbush Car Pk,2023-06-20T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
251901,Holmbush Car Pk,2023-06-20T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-20T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
251901,Holmbush Car Pk,2023-06-20T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
251901,Holmbush Car Pk,2023-06-20T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.38
251901,Holmbush Car Pk,2023-06-20T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
251901,Holmbush Car Pk,2023-06-20T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
251901,Holmbush Car Pk,2023-06-20T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-20T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251901,Holmbush Car Pk,2023-06-20T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-20T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
251901,Holmbush Car Pk,2023-06-20T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
251901,Holmbush Car Pk,2023-06-20T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-20T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.98
251901,Holmbush Car Pk,2023-06-20T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.48
251901,Holmbush Car Pk,2023-06-20T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.71
251901,Holmbush Car Pk,2023-06-20T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
251901,Holmbush Car Pk,2023-06-20T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-20T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-20T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
251901,Holmbush Car Pk,2023-06-20T00:50:00.000+00:00,transformer,,Temperature,C,29.1
251901,Holmbush Car Pk,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
251901,Holmbush Car Pk,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
251901,Holmbush Car Pk,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
251901,Holmbush Car Pk,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
251901,Holmbush Car Pk,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
251901,Holmbush Car Pk,2023-06-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
251901,Holmbush Car Pk,2023-06-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
251901,Holmbush Car Pk,2023-06-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
251901,Holmbush Car Pk,2023-06-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,1.95
251901,Holmbush Car Pk,2023-06-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,0.86
251901,Holmbush Car Pk,2023-06-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,5.76
251901,Holmbush Car Pk,2023-06-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,20.3
251901,Holmbush Car Pk,2023-06-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.2
251901,Holmbush Car Pk,2023-06-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
251901,Holmbush Car Pk,2023-06-20T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
251901,Holmbush Car Pk,2023-06-20T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
251901,Holmbush Car Pk,2023-06-20T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
251901,Holmbush Car Pk,2023-06-20T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
251901,Holmbush Car Pk,2023-06-20T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.49
251901,Holmbush Car Pk,2023-06-20T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.13
251901,Holmbush Car Pk,2023-06-20T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
251901,Holmbush Car Pk,2023-06-20T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-20T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251901,Holmbush Car Pk,2023-06-20T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-20T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
251901,Holmbush Car Pk,2023-06-20T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
251901,Holmbush Car Pk,2023-06-20T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-20T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
251901,Holmbush Car Pk,2023-06-20T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
251901,Holmbush Car Pk,2023-06-20T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.17
251901,Holmbush Car Pk,2023-06-20T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
251901,Holmbush Car Pk,2023-06-20T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-06-20T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
251901,Holmbush Car Pk,2023-06-20T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
251901,Holmbush Car Pk,2023-06-20T00:40:00.000+00:00,transformer,,Temperature,C,29.1
251901,Holmbush Car Pk,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
251901,Holmbush Car Pk,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
251901,Holmbush Car Pk,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
251901,Holmbush Car Pk,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
251901,Holmbush Car Pk,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
251901,Holmbush Car Pk,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
251901,Holmbush Car Pk,2023-06-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
251901,Holmbush Car Pk,2023-06-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
251901,Holmbush Car Pk,2023-06-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
251901,Holmbush Car Pk,2023-06-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,2.48
251901,Holmbush Car Pk,2023-06-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,2.56
251901,Holmbush Car Pk,2023-06-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.31
251901,Holmbush Car Pk,2023-06-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,18.6
251901,Holmbush Car Pk,2023-06-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
251901,Holmbush Car Pk,2023-06-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.7
251901,Holmbush Car Pk,2023-06-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
251901,Holmbush Car Pk,2023-06-20T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
251901,Holmbush Car Pk,2023-06-20T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-20T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
251901,Holmbush Car Pk,2023-06-20T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
251901,Holmbush Car Pk,2023-06-20T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.29
251901,Holmbush Car Pk,2023-06-20T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
251901,Holmbush Car Pk,2023-06-20T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-20T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-20T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251901,Holmbush Car Pk,2023-06-20T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-20T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
251901,Holmbush Car Pk,2023-06-20T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
251901,Holmbush Car Pk,2023-06-20T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
251901,Holmbush Car Pk,2023-06-20T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
251901,Holmbush Car Pk,2023-06-20T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.67
251901,Holmbush Car Pk,2023-06-20T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
251901,Holmbush Car Pk,2023-06-20T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
251901,Holmbush Car Pk,2023-06-20T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
251901,Holmbush Car Pk,2023-06-20T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-20T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
251901,Holmbush Car Pk,2023-06-20T00:30:00.000+00:00,transformer,,Temperature,C,29.2
251901,Holmbush Car Pk,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
251901,Holmbush Car Pk,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
251901,Holmbush Car Pk,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
251901,Holmbush Car Pk,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
251901,Holmbush Car Pk,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
251901,Holmbush Car Pk,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
251901,Holmbush Car Pk,2023-06-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
251901,Holmbush Car Pk,2023-06-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
251901,Holmbush Car Pk,2023-06-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
251901,Holmbush Car Pk,2023-06-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,1.76
251901,Holmbush Car Pk,2023-06-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,1.96
251901,Holmbush Car Pk,2023-06-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,4.22
251901,Holmbush Car Pk,2023-06-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,12.8
251901,Holmbush Car Pk,2023-06-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.5
251901,Holmbush Car Pk,2023-06-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
251901,Holmbush Car Pk,2023-06-20T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
251901,Holmbush Car Pk,2023-06-20T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-20T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
251901,Holmbush Car Pk,2023-06-20T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
251901,Holmbush Car Pk,2023-06-20T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.23
251901,Holmbush Car Pk,2023-06-20T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
251901,Holmbush Car Pk,2023-06-20T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-20T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-20T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
251901,Holmbush Car Pk,2023-06-20T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-20T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
251901,Holmbush Car Pk,2023-06-20T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
251901,Holmbush Car Pk,2023-06-20T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
251901,Holmbush Car Pk,2023-06-20T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
251901,Holmbush Car Pk,2023-06-20T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
251901,Holmbush Car Pk,2023-06-20T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
251901,Holmbush Car Pk,2023-06-20T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-06-20T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-20T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-20T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-06-20T00:20:00.000+00:00,transformer,,Temperature,C,29.2
251901,Holmbush Car Pk,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
251901,Holmbush Car Pk,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
251901,Holmbush Car Pk,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
251901,Holmbush Car Pk,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
251901,Holmbush Car Pk,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
251901,Holmbush Car Pk,2023-06-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
251901,Holmbush Car Pk,2023-06-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
251901,Holmbush Car Pk,2023-06-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
251901,Holmbush Car Pk,2023-06-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,1.9
251901,Holmbush Car Pk,2023-06-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,0.97
251901,Holmbush Car Pk,2023-06-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,2.88
251901,Holmbush Car Pk,2023-06-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,11.2
251901,Holmbush Car Pk,2023-06-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-06-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-06-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
251901,Holmbush Car Pk,2023-06-20T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
251901,Holmbush Car Pk,2023-06-20T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-20T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
251901,Holmbush Car Pk,2023-06-20T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
251901,Holmbush Car Pk,2023-06-20T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.33
251901,Holmbush Car Pk,2023-06-20T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.11
251901,Holmbush Car Pk,2023-06-20T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
251901,Holmbush Car Pk,2023-06-20T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-20T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251901,Holmbush Car Pk,2023-06-20T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-20T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-20T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
251901,Holmbush Car Pk,2023-06-20T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
251901,Holmbush Car Pk,2023-06-20T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
251901,Holmbush Car Pk,2023-06-20T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.58
251901,Holmbush Car Pk,2023-06-20T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
251901,Holmbush Car Pk,2023-06-20T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-20T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-20T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-20T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-20T00:10:00.000+00:00,transformer,,Temperature,C,29.2
251901,Holmbush Car Pk,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
251901,Holmbush Car Pk,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
251901,Holmbush Car Pk,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
251901,Holmbush Car Pk,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
251901,Holmbush Car Pk,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
251901,Holmbush Car Pk,2023-06-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
251901,Holmbush Car Pk,2023-06-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
251901,Holmbush Car Pk,2023-06-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
251901,Holmbush Car Pk,2023-06-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,1.96
251901,Holmbush Car Pk,2023-06-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,0.91
251901,Holmbush Car Pk,2023-06-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,2.11
251901,Holmbush Car Pk,2023-06-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-06-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.2
251901,Holmbush Car Pk,2023-06-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
251901,Holmbush Car Pk,2023-06-20T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
251901,Holmbush Car Pk,2023-06-20T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-20T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
251901,Holmbush Car Pk,2023-06-20T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.8
251901,Holmbush Car Pk,2023-06-20T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.34
251901,Holmbush Car Pk,2023-06-20T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
251901,Holmbush Car Pk,2023-06-20T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
251901,Holmbush Car Pk,2023-06-20T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-20T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251901,Holmbush Car Pk,2023-06-20T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-20T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-20T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
251901,Holmbush Car Pk,2023-06-20T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
251901,Holmbush Car Pk,2023-06-20T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.97
251901,Holmbush Car Pk,2023-06-20T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.46
251901,Holmbush Car Pk,2023-06-20T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
251901,Holmbush Car Pk,2023-06-20T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-20T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-20T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-20T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-20T00:00:00.000+00:00,transformer,,Temperature,C,29.3
251901,Holmbush Car Pk,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
251901,Holmbush Car Pk,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
251901,Holmbush Car Pk,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
251901,Holmbush Car Pk,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
251901,Holmbush Car Pk,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
251901,Holmbush Car Pk,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
251901,Holmbush Car Pk,2023-06-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
251901,Holmbush Car Pk,2023-06-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
251901,Holmbush Car Pk,2023-06-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
251901,Holmbush Car Pk,2023-06-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,1.76
251901,Holmbush Car Pk,2023-06-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,0.8
251901,Holmbush Car Pk,2023-06-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,1.94
251901,Holmbush Car Pk,2023-06-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-06-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.4
251901,Holmbush Car Pk,2023-06-21T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
251901,Holmbush Car Pk,2023-06-21T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-21T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
251901,Holmbush Car Pk,2023-06-21T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
251901,Holmbush Car Pk,2023-06-21T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.2
251901,Holmbush Car Pk,2023-06-21T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
251901,Holmbush Car Pk,2023-06-21T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-21T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-21T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
251901,Holmbush Car Pk,2023-06-21T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-21T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
251901,Holmbush Car Pk,2023-06-21T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
251901,Holmbush Car Pk,2023-06-21T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
251901,Holmbush Car Pk,2023-06-21T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
251901,Holmbush Car Pk,2023-06-21T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.33
251901,Holmbush Car Pk,2023-06-21T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.22
251901,Holmbush Car Pk,2023-06-21T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
251901,Holmbush Car Pk,2023-06-21T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-21T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-21T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
251901,Holmbush Car Pk,2023-06-21T23:50:00.000+00:00,transformer,,Temperature,C,29.6
251901,Holmbush Car Pk,2023-06-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
251901,Holmbush Car Pk,2023-06-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
251901,Holmbush Car Pk,2023-06-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-06-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
251901,Holmbush Car Pk,2023-06-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
251901,Holmbush Car Pk,2023-06-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
251901,Holmbush Car Pk,2023-06-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
251901,Holmbush Car Pk,2023-06-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
251901,Holmbush Car Pk,2023-06-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
251901,Holmbush Car Pk,2023-06-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,1.77
251901,Holmbush Car Pk,2023-06-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,0.52
251901,Holmbush Car Pk,2023-06-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,5.19
251901,Holmbush Car Pk,2023-06-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,19.6
251901,Holmbush Car Pk,2023-06-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-06-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
251901,Holmbush Car Pk,2023-06-21T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
251901,Holmbush Car Pk,2023-06-21T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-21T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
251901,Holmbush Car Pk,2023-06-21T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
251901,Holmbush Car Pk,2023-06-21T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.25
251901,Holmbush Car Pk,2023-06-21T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
251901,Holmbush Car Pk,2023-06-21T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-21T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-21T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
251901,Holmbush Car Pk,2023-06-21T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-21T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
251901,Holmbush Car Pk,2023-06-21T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
251901,Holmbush Car Pk,2023-06-21T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
251901,Holmbush Car Pk,2023-06-21T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
251901,Holmbush Car Pk,2023-06-21T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.34
251901,Holmbush Car Pk,2023-06-21T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
251901,Holmbush Car Pk,2023-06-21T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
251901,Holmbush Car Pk,2023-06-21T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-21T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-21T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
251901,Holmbush Car Pk,2023-06-21T23:40:00.000+00:00,transformer,,Temperature,C,29.6
251901,Holmbush Car Pk,2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
251901,Holmbush Car Pk,2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
251901,Holmbush Car Pk,2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
251901,Holmbush Car Pk,2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
251901,Holmbush Car Pk,2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
251901,Holmbush Car Pk,2023-06-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
251901,Holmbush Car Pk,2023-06-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
251901,Holmbush Car Pk,2023-06-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
251901,Holmbush Car Pk,2023-06-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,2.37
251901,Holmbush Car Pk,2023-06-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,0.59
251901,Holmbush Car Pk,2023-06-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,3.62
251901,Holmbush Car Pk,2023-06-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,16.0
251901,Holmbush Car Pk,2023-06-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
251901,Holmbush Car Pk,2023-06-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
251901,Holmbush Car Pk,2023-06-21T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
251901,Holmbush Car Pk,2023-06-21T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-21T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
251901,Holmbush Car Pk,2023-06-21T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
251901,Holmbush Car Pk,2023-06-21T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
251901,Holmbush Car Pk,2023-06-21T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
251901,Holmbush Car Pk,2023-06-21T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-21T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-21T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
251901,Holmbush Car Pk,2023-06-21T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-21T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
251901,Holmbush Car Pk,2023-06-21T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
251901,Holmbush Car Pk,2023-06-21T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
251901,Holmbush Car Pk,2023-06-21T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.1
251901,Holmbush Car Pk,2023-06-21T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.49
251901,Holmbush Car Pk,2023-06-21T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
251901,Holmbush Car Pk,2023-06-21T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-06-21T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-21T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-21T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-06-21T23:30:00.000+00:00,transformer,,Temperature,C,29.6
251901,Holmbush Car Pk,2023-06-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
251901,Holmbush Car Pk,2023-06-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
251901,Holmbush Car Pk,2023-06-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
251901,Holmbush Car Pk,2023-06-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
251901,Holmbush Car Pk,2023-06-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
251901,Holmbush Car Pk,2023-06-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
251901,Holmbush Car Pk,2023-06-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
251901,Holmbush Car Pk,2023-06-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
251901,Holmbush Car Pk,2023-06-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
251901,Holmbush Car Pk,2023-06-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,1.91
251901,Holmbush Car Pk,2023-06-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,0.77
251901,Holmbush Car Pk,2023-06-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,3.09
251901,Holmbush Car Pk,2023-06-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,11.5
251901,Holmbush Car Pk,2023-06-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.1
251901,Holmbush Car Pk,2023-06-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
251901,Holmbush Car Pk,2023-06-21T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
251901,Holmbush Car Pk,2023-06-21T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-21T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
251901,Holmbush Car Pk,2023-06-21T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.69
251901,Holmbush Car Pk,2023-06-21T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
251901,Holmbush Car Pk,2023-06-21T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
251901,Holmbush Car Pk,2023-06-21T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
251901,Holmbush Car Pk,2023-06-21T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-21T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
251901,Holmbush Car Pk,2023-06-21T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-21T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
251901,Holmbush Car Pk,2023-06-21T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
251901,Holmbush Car Pk,2023-06-21T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
251901,Holmbush Car Pk,2023-06-21T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
251901,Holmbush Car Pk,2023-06-21T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.53
251901,Holmbush Car Pk,2023-06-21T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
251901,Holmbush Car Pk,2023-06-21T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
251901,Holmbush Car Pk,2023-06-21T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
251901,Holmbush Car Pk,2023-06-21T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-21T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-21T23:20:00.000+00:00,transformer,,Temperature,C,29.6
251901,Holmbush Car Pk,2023-06-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
251901,Holmbush Car Pk,2023-06-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
251901,Holmbush Car Pk,2023-06-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
251901,Holmbush Car Pk,2023-06-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
251901,Holmbush Car Pk,2023-06-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
251901,Holmbush Car Pk,2023-06-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
251901,Holmbush Car Pk,2023-06-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
251901,Holmbush Car Pk,2023-06-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
251901,Holmbush Car Pk,2023-06-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,1.57
251901,Holmbush Car Pk,2023-06-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,0.81
251901,Holmbush Car Pk,2023-06-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,3.05
251901,Holmbush Car Pk,2023-06-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,10.6
251901,Holmbush Car Pk,2023-06-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-06-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.4
