Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251901,Holmbush Car Pk,2023-06-21T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.27
251901,Holmbush Car Pk,2023-06-21T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
251901,Holmbush Car Pk,2023-06-21T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
251901,Holmbush Car Pk,2023-06-21T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
251901,Holmbush Car Pk,2023-06-21T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
251901,Holmbush Car Pk,2023-06-21T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-21T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
251901,Holmbush Car Pk,2023-06-21T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
251901,Holmbush Car Pk,2023-06-21T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
251901,Holmbush Car Pk,2023-06-21T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.95
251901,Holmbush Car Pk,2023-06-21T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
251901,Holmbush Car Pk,2023-06-21T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
251901,Holmbush Car Pk,2023-06-21T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-21T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-21T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-21T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-06-21T18:20:00.000+00:00,transformer,,Temperature,C,30.1
251901,Holmbush Car Pk,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
251901,Holmbush Car Pk,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
251901,Holmbush Car Pk,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
251901,Holmbush Car Pk,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
251901,Holmbush Car Pk,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
251901,Holmbush Car Pk,2023-06-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
251901,Holmbush Car Pk,2023-06-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
251901,Holmbush Car Pk,2023-06-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
251901,Holmbush Car Pk,2023-06-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,3.23
251901,Holmbush Car Pk,2023-06-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,1.4
251901,Holmbush Car Pk,2023-06-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,3.22
251901,Holmbush Car Pk,2023-06-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,12.9
251901,Holmbush Car Pk,2023-06-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
251901,Holmbush Car Pk,2023-06-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.4
251901,Holmbush Car Pk,2023-06-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
251901,Holmbush Car Pk,2023-06-21T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
251901,Holmbush Car Pk,2023-06-21T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-21T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
251901,Holmbush Car Pk,2023-06-21T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.73
251901,Holmbush Car Pk,2023-06-21T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.26
251901,Holmbush Car Pk,2023-06-21T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.66
251901,Holmbush Car Pk,2023-06-21T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
251901,Holmbush Car Pk,2023-06-21T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
251901,Holmbush Car Pk,2023-06-21T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
251901,Holmbush Car Pk,2023-06-21T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
251901,Holmbush Car Pk,2023-06-21T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
251901,Holmbush Car Pk,2023-06-21T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
251901,Holmbush Car Pk,2023-06-21T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
251901,Holmbush Car Pk,2023-06-21T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
251901,Holmbush Car Pk,2023-06-21T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
251901,Holmbush Car Pk,2023-06-21T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
251901,Holmbush Car Pk,2023-06-21T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-06-21T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
251901,Holmbush Car Pk,2023-06-21T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-21T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-21T18:10:00.000+00:00,transformer,,Temperature,C,30.1
251901,Holmbush Car Pk,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
251901,Holmbush Car Pk,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
251901,Holmbush Car Pk,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
251901,Holmbush Car Pk,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
251901,Holmbush Car Pk,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
251901,Holmbush Car Pk,2023-06-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
251901,Holmbush Car Pk,2023-06-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
251901,Holmbush Car Pk,2023-06-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
251901,Holmbush Car Pk,2023-06-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,5.58
251901,Holmbush Car Pk,2023-06-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,1.37
251901,Holmbush Car Pk,2023-06-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,5.03
251901,Holmbush Car Pk,2023-06-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,21.8
251901,Holmbush Car Pk,2023-06-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
251901,Holmbush Car Pk,2023-06-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.5
251901,Holmbush Car Pk,2023-06-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
251901,Holmbush Car Pk,2023-06-21T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
251901,Holmbush Car Pk,2023-06-21T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-21T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
251901,Holmbush Car Pk,2023-06-21T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.81
251901,Holmbush Car Pk,2023-06-21T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
251901,Holmbush Car Pk,2023-06-21T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.86
251901,Holmbush Car Pk,2023-06-21T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
251901,Holmbush Car Pk,2023-06-21T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
251901,Holmbush Car Pk,2023-06-21T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
251901,Holmbush Car Pk,2023-06-21T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
251901,Holmbush Car Pk,2023-06-21T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
251901,Holmbush Car Pk,2023-06-21T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
251901,Holmbush Car Pk,2023-06-21T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
251901,Holmbush Car Pk,2023-06-21T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
251901,Holmbush Car Pk,2023-06-21T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.47
251901,Holmbush Car Pk,2023-06-21T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
251901,Holmbush Car Pk,2023-06-21T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-06-21T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
251901,Holmbush Car Pk,2023-06-21T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-21T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-06-21T18:00:00.000+00:00,transformer,,Temperature,C,30.1
251901,Holmbush Car Pk,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
251901,Holmbush Car Pk,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
251901,Holmbush Car Pk,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
251901,Holmbush Car Pk,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
251901,Holmbush Car Pk,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
251901,Holmbush Car Pk,2023-06-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
251901,Holmbush Car Pk,2023-06-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
251901,Holmbush Car Pk,2023-06-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
251901,Holmbush Car Pk,2023-06-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,6.53
251901,Holmbush Car Pk,2023-06-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,0.75
251901,Holmbush Car Pk,2023-06-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,5.04
251901,Holmbush Car Pk,2023-06-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,23.1
251901,Holmbush Car Pk,2023-06-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
251901,Holmbush Car Pk,2023-06-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-06-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
251901,Holmbush Car Pk,2023-06-21T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
251901,Holmbush Car Pk,2023-06-21T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-21T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
251901,Holmbush Car Pk,2023-06-21T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.79
251901,Holmbush Car Pk,2023-06-21T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
251901,Holmbush Car Pk,2023-06-21T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.05
251901,Holmbush Car Pk,2023-06-21T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
251901,Holmbush Car Pk,2023-06-21T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
251901,Holmbush Car Pk,2023-06-21T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
251901,Holmbush Car Pk,2023-06-21T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
251901,Holmbush Car Pk,2023-06-21T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-21T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
251901,Holmbush Car Pk,2023-06-21T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
251901,Holmbush Car Pk,2023-06-21T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
251901,Holmbush Car Pk,2023-06-21T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
251901,Holmbush Car Pk,2023-06-21T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
251901,Holmbush Car Pk,2023-06-21T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
251901,Holmbush Car Pk,2023-06-21T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
251901,Holmbush Car Pk,2023-06-21T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-21T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-21T17:50:00.000+00:00,transformer,,Temperature,C,30.1
251901,Holmbush Car Pk,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
251901,Holmbush Car Pk,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
251901,Holmbush Car Pk,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
251901,Holmbush Car Pk,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
251901,Holmbush Car Pk,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
251901,Holmbush Car Pk,2023-06-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
251901,Holmbush Car Pk,2023-06-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
251901,Holmbush Car Pk,2023-06-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
251901,Holmbush Car Pk,2023-06-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,4.64
251901,Holmbush Car Pk,2023-06-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,1.2
251901,Holmbush Car Pk,2023-06-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,4.62
251901,Holmbush Car Pk,2023-06-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,17.3
251901,Holmbush Car Pk,2023-06-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
251901,Holmbush Car Pk,2023-06-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-06-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
251901,Holmbush Car Pk,2023-06-21T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
251901,Holmbush Car Pk,2023-06-21T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-21T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
251901,Holmbush Car Pk,2023-06-21T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.56
251901,Holmbush Car Pk,2023-06-21T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
251901,Holmbush Car Pk,2023-06-21T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
251901,Holmbush Car Pk,2023-06-21T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
251901,Holmbush Car Pk,2023-06-21T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
251901,Holmbush Car Pk,2023-06-21T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-06-21T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
251901,Holmbush Car Pk,2023-06-21T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
251901,Holmbush Car Pk,2023-06-21T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
251901,Holmbush Car Pk,2023-06-21T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
251901,Holmbush Car Pk,2023-06-21T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.05
251901,Holmbush Car Pk,2023-06-21T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.46
251901,Holmbush Car Pk,2023-06-21T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
251901,Holmbush Car Pk,2023-06-21T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
251901,Holmbush Car Pk,2023-06-21T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-21T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-21T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
251901,Holmbush Car Pk,2023-06-21T17:40:00.000+00:00,transformer,,Temperature,C,30.1
251901,Holmbush Car Pk,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
251901,Holmbush Car Pk,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
251901,Holmbush Car Pk,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
251901,Holmbush Car Pk,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
251901,Holmbush Car Pk,2023-06-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
251901,Holmbush Car Pk,2023-06-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
251901,Holmbush Car Pk,2023-06-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
251901,Holmbush Car Pk,2023-06-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,4.61
251901,Holmbush Car Pk,2023-06-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,1.9
251901,Holmbush Car Pk,2023-06-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,4.72
251901,Holmbush Car Pk,2023-06-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,16.1
251901,Holmbush Car Pk,2023-06-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
251901,Holmbush Car Pk,2023-06-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.6
251901,Holmbush Car Pk,2023-06-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
251901,Holmbush Car Pk,2023-06-21T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
251901,Holmbush Car Pk,2023-06-21T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
251901,Holmbush Car Pk,2023-06-21T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
251901,Holmbush Car Pk,2023-06-21T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.14
251901,Holmbush Car Pk,2023-06-21T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
251901,Holmbush Car Pk,2023-06-21T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
251901,Holmbush Car Pk,2023-06-21T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
251901,Holmbush Car Pk,2023-06-21T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
251901,Holmbush Car Pk,2023-06-21T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
251901,Holmbush Car Pk,2023-06-21T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
251901,Holmbush Car Pk,2023-06-21T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-21T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
251901,Holmbush Car Pk,2023-06-21T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
251901,Holmbush Car Pk,2023-06-21T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.04
251901,Holmbush Car Pk,2023-06-21T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.26
251901,Holmbush Car Pk,2023-06-21T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
251901,Holmbush Car Pk,2023-06-21T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
251901,Holmbush Car Pk,2023-06-21T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-21T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-21T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
251901,Holmbush Car Pk,2023-06-21T17:30:00.000+00:00,transformer,,Temperature,C,30.1
251901,Holmbush Car Pk,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
251901,Holmbush Car Pk,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
251901,Holmbush Car Pk,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
251901,Holmbush Car Pk,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
251901,Holmbush Car Pk,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
251901,Holmbush Car Pk,2023-06-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
251901,Holmbush Car Pk,2023-06-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
251901,Holmbush Car Pk,2023-06-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
251901,Holmbush Car Pk,2023-06-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,4.18
251901,Holmbush Car Pk,2023-06-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,3.25
251901,Holmbush Car Pk,2023-06-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,4.09
251901,Holmbush Car Pk,2023-06-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,14.9
251901,Holmbush Car Pk,2023-06-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
251901,Holmbush Car Pk,2023-06-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
251901,Holmbush Car Pk,2023-06-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
251901,Holmbush Car Pk,2023-06-21T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
251901,Holmbush Car Pk,2023-06-21T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
251901,Holmbush Car Pk,2023-06-21T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
251901,Holmbush Car Pk,2023-06-21T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.56
251901,Holmbush Car Pk,2023-06-21T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
251901,Holmbush Car Pk,2023-06-21T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.95
251901,Holmbush Car Pk,2023-06-21T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
251901,Holmbush Car Pk,2023-06-21T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
251901,Holmbush Car Pk,2023-06-21T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
251901,Holmbush Car Pk,2023-06-21T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-21T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
251901,Holmbush Car Pk,2023-06-21T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
251901,Holmbush Car Pk,2023-06-21T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
251901,Holmbush Car Pk,2023-06-21T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
251901,Holmbush Car Pk,2023-06-21T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.53
251901,Holmbush Car Pk,2023-06-21T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
251901,Holmbush Car Pk,2023-06-21T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-21T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
251901,Holmbush Car Pk,2023-06-21T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-21T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-06-21T17:20:00.000+00:00,transformer,,Temperature,C,30.1
251901,Holmbush Car Pk,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
251901,Holmbush Car Pk,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
251901,Holmbush Car Pk,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
251901,Holmbush Car Pk,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
251901,Holmbush Car Pk,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
251901,Holmbush Car Pk,2023-06-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
251901,Holmbush Car Pk,2023-06-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
251901,Holmbush Car Pk,2023-06-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
251901,Holmbush Car Pk,2023-06-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,3.35
251901,Holmbush Car Pk,2023-06-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,2.64
251901,Holmbush Car Pk,2023-06-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,2.41
251901,Holmbush Car Pk,2023-06-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,12.9
251901,Holmbush Car Pk,2023-06-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
251901,Holmbush Car Pk,2023-06-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
251901,Holmbush Car Pk,2023-06-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
251901,Holmbush Car Pk,2023-06-21T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
251901,Holmbush Car Pk,2023-06-21T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
251901,Holmbush Car Pk,2023-06-21T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
251901,Holmbush Car Pk,2023-06-21T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.64
251901,Holmbush Car Pk,2023-06-21T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
251901,Holmbush Car Pk,2023-06-21T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.48
251901,Holmbush Car Pk,2023-06-21T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
251901,Holmbush Car Pk,2023-06-21T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
251901,Holmbush Car Pk,2023-06-21T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
251901,Holmbush Car Pk,2023-06-21T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-21T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
251901,Holmbush Car Pk,2023-06-21T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
251901,Holmbush Car Pk,2023-06-21T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
251901,Holmbush Car Pk,2023-06-21T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
251901,Holmbush Car Pk,2023-06-21T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.02
251901,Holmbush Car Pk,2023-06-21T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.05
251901,Holmbush Car Pk,2023-06-21T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
251901,Holmbush Car Pk,2023-06-21T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
251901,Holmbush Car Pk,2023-06-21T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-06-21T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
251901,Holmbush Car Pk,2023-06-21T17:10:00.000+00:00,transformer,,Temperature,C,30.1
251901,Holmbush Car Pk,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
251901,Holmbush Car Pk,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
251901,Holmbush Car Pk,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
251901,Holmbush Car Pk,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
251901,Holmbush Car Pk,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
251901,Holmbush Car Pk,2023-06-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
251901,Holmbush Car Pk,2023-06-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
251901,Holmbush Car Pk,2023-06-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
251901,Holmbush Car Pk,2023-06-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,3.48
251901,Holmbush Car Pk,2023-06-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,3.45
251901,Holmbush Car Pk,2023-06-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,3.53
251901,Holmbush Car Pk,2023-06-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,14.5
251901,Holmbush Car Pk,2023-06-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
251901,Holmbush Car Pk,2023-06-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
251901,Holmbush Car Pk,2023-06-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
251901,Holmbush Car Pk,2023-06-21T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
251901,Holmbush Car Pk,2023-06-21T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
251901,Holmbush Car Pk,2023-06-21T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
251901,Holmbush Car Pk,2023-06-21T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.99
251901,Holmbush Car Pk,2023-06-21T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
251901,Holmbush Car Pk,2023-06-21T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
251901,Holmbush Car Pk,2023-06-21T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
251901,Holmbush Car Pk,2023-06-21T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
251901,Holmbush Car Pk,2023-06-21T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
251901,Holmbush Car Pk,2023-06-21T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-21T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-06-21T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
251901,Holmbush Car Pk,2023-06-21T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
251901,Holmbush Car Pk,2023-06-21T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
251901,Holmbush Car Pk,2023-06-21T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
251901,Holmbush Car Pk,2023-06-21T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
251901,Holmbush Car Pk,2023-06-21T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
251901,Holmbush Car Pk,2023-06-21T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
251901,Holmbush Car Pk,2023-06-21T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
251901,Holmbush Car Pk,2023-06-21T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
251901,Holmbush Car Pk,2023-06-21T17:00:00.000+00:00,transformer,,Temperature,C,30.1
251901,Holmbush Car Pk,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
251901,Holmbush Car Pk,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
251901,Holmbush Car Pk,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
251901,Holmbush Car Pk,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251901,Holmbush Car Pk,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
251901,Holmbush Car Pk,2023-06-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
251901,Holmbush Car Pk,2023-06-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
251901,Holmbush Car Pk,2023-06-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
251901,Holmbush Car Pk,2023-06-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,2.89
251901,Holmbush Car Pk,2023-06-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,5.23
251901,Holmbush Car Pk,2023-06-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,4.02
251901,Holmbush Car Pk,2023-06-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,13.4
251901,Holmbush Car Pk,2023-06-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
251901,Holmbush Car Pk,2023-06-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
251901,Holmbush Car Pk,2023-06-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
251901,Holmbush Car Pk,2023-06-21T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
251901,Holmbush Car Pk,2023-06-21T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-21T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
251901,Holmbush Car Pk,2023-06-21T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
251901,Holmbush Car Pk,2023-06-21T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.41
251901,Holmbush Car Pk,2023-06-21T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
251901,Holmbush Car Pk,2023-06-21T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-06-21T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-06-21T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251901,Holmbush Car Pk,2023-06-21T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-21T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
251901,Holmbush Car Pk,2023-06-21T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
251901,Holmbush Car Pk,2023-06-21T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
251901,Holmbush Car Pk,2023-06-21T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
251901,Holmbush Car Pk,2023-06-21T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.28
251901,Holmbush Car Pk,2023-06-21T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.91
251901,Holmbush Car Pk,2023-06-21T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
251901,Holmbush Car Pk,2023-06-21T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-21T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-21T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
251901,Holmbush Car Pk,2023-06-21T16:50:00.000+00:00,transformer,,Temperature,C,30.1
251901,Holmbush Car Pk,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
251901,Holmbush Car Pk,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
251901,Holmbush Car Pk,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
251901,Holmbush Car Pk,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
251901,Holmbush Car Pk,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
251901,Holmbush Car Pk,2023-06-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
251901,Holmbush Car Pk,2023-06-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
251901,Holmbush Car Pk,2023-06-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
251901,Holmbush Car Pk,2023-06-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,2.62
251901,Holmbush Car Pk,2023-06-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,0.69
251901,Holmbush Car Pk,2023-06-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,4.66
251901,Holmbush Car Pk,2023-06-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,17.7
251901,Holmbush Car Pk,2023-06-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
251901,Holmbush Car Pk,2023-06-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
251901,Holmbush Car Pk,2023-06-21T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
251901,Holmbush Car Pk,2023-06-21T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-06-21T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
251901,Holmbush Car Pk,2023-06-21T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.73
251901,Holmbush Car Pk,2023-06-21T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
251901,Holmbush Car Pk,2023-06-21T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.33
251901,Holmbush Car Pk,2023-06-21T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-21T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-06-21T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251901,Holmbush Car Pk,2023-06-21T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-21T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
251901,Holmbush Car Pk,2023-06-21T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
251901,Holmbush Car Pk,2023-06-21T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
251901,Holmbush Car Pk,2023-06-21T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
251901,Holmbush Car Pk,2023-06-21T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.36
251901,Holmbush Car Pk,2023-06-21T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.92
251901,Holmbush Car Pk,2023-06-21T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
251901,Holmbush Car Pk,2023-06-21T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-21T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-21T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
251901,Holmbush Car Pk,2023-06-21T16:40:00.000+00:00,transformer,,Temperature,C,30.1
251901,Holmbush Car Pk,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
251901,Holmbush Car Pk,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
251901,Holmbush Car Pk,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
251901,Holmbush Car Pk,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
251901,Holmbush Car Pk,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
251901,Holmbush Car Pk,2023-06-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
251901,Holmbush Car Pk,2023-06-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
251901,Holmbush Car Pk,2023-06-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
251901,Holmbush Car Pk,2023-06-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,3.2
251901,Holmbush Car Pk,2023-06-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,0.83
251901,Holmbush Car Pk,2023-06-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,4.25
251901,Holmbush Car Pk,2023-06-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,17.8
251901,Holmbush Car Pk,2023-06-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
251901,Holmbush Car Pk,2023-06-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
251901,Holmbush Car Pk,2023-06-21T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
251901,Holmbush Car Pk,2023-06-21T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
251901,Holmbush Car Pk,2023-06-21T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
251901,Holmbush Car Pk,2023-06-21T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.97
251901,Holmbush Car Pk,2023-06-21T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
251901,Holmbush Car Pk,2023-06-21T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
251901,Holmbush Car Pk,2023-06-21T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
251901,Holmbush Car Pk,2023-06-21T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
251901,Holmbush Car Pk,2023-06-21T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251901,Holmbush Car Pk,2023-06-21T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-21T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-21T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
251901,Holmbush Car Pk,2023-06-21T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
251901,Holmbush Car Pk,2023-06-21T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
251901,Holmbush Car Pk,2023-06-21T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
251901,Holmbush Car Pk,2023-06-21T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
251901,Holmbush Car Pk,2023-06-21T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
251901,Holmbush Car Pk,2023-06-21T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
251901,Holmbush Car Pk,2023-06-21T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-21T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
251901,Holmbush Car Pk,2023-06-21T16:30:00.000+00:00,transformer,,Temperature,C,30.1
251901,Holmbush Car Pk,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
251901,Holmbush Car Pk,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
251901,Holmbush Car Pk,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
251901,Holmbush Car Pk,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
251901,Holmbush Car Pk,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
251901,Holmbush Car Pk,2023-06-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
251901,Holmbush Car Pk,2023-06-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
251901,Holmbush Car Pk,2023-06-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
251901,Holmbush Car Pk,2023-06-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,2.89
251901,Holmbush Car Pk,2023-06-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,0.46
251901,Holmbush Car Pk,2023-06-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,2.36
251901,Holmbush Car Pk,2023-06-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,15.4
251901,Holmbush Car Pk,2023-06-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
251901,Holmbush Car Pk,2023-06-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
251901,Holmbush Car Pk,2023-06-21T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
251901,Holmbush Car Pk,2023-06-21T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-21T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
251901,Holmbush Car Pk,2023-06-21T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.7
251901,Holmbush Car Pk,2023-06-21T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
251901,Holmbush Car Pk,2023-06-21T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.42
251901,Holmbush Car Pk,2023-06-21T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-21T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-06-21T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-21T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-21T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-21T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
251901,Holmbush Car Pk,2023-06-21T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
251901,Holmbush Car Pk,2023-06-21T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.02
251901,Holmbush Car Pk,2023-06-21T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
251901,Holmbush Car Pk,2023-06-21T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
251901,Holmbush Car Pk,2023-06-21T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
251901,Holmbush Car Pk,2023-06-21T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-21T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-21T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
251901,Holmbush Car Pk,2023-06-21T16:20:00.000+00:00,transformer,,Temperature,C,30.1
251901,Holmbush Car Pk,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
251901,Holmbush Car Pk,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
251901,Holmbush Car Pk,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
251901,Holmbush Car Pk,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
251901,Holmbush Car Pk,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
251901,Holmbush Car Pk,2023-06-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
251901,Holmbush Car Pk,2023-06-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
251901,Holmbush Car Pk,2023-06-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
251901,Holmbush Car Pk,2023-06-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,2.72
251901,Holmbush Car Pk,2023-06-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,0.59
251901,Holmbush Car Pk,2023-06-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,2.75
251901,Holmbush Car Pk,2023-06-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,15.8
251901,Holmbush Car Pk,2023-06-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
251901,Holmbush Car Pk,2023-06-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
251901,Holmbush Car Pk,2023-06-21T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
251901,Holmbush Car Pk,2023-06-21T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-21T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
251901,Holmbush Car Pk,2023-06-21T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
251901,Holmbush Car Pk,2023-06-21T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.16
251901,Holmbush Car Pk,2023-06-21T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
251901,Holmbush Car Pk,2023-06-21T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-21T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-06-21T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
251901,Holmbush Car Pk,2023-06-21T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-21T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
251901,Holmbush Car Pk,2023-06-21T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
251901,Holmbush Car Pk,2023-06-21T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
251901,Holmbush Car Pk,2023-06-21T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
251901,Holmbush Car Pk,2023-06-21T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.2
251901,Holmbush Car Pk,2023-06-21T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
251901,Holmbush Car Pk,2023-06-21T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
251901,Holmbush Car Pk,2023-06-21T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-21T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-21T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
251901,Holmbush Car Pk,2023-06-21T16:10:00.000+00:00,transformer,,Temperature,C,30.1
251901,Holmbush Car Pk,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
251901,Holmbush Car Pk,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
251901,Holmbush Car Pk,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
251901,Holmbush Car Pk,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
251901,Holmbush Car Pk,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
251901,Holmbush Car Pk,2023-06-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
251901,Holmbush Car Pk,2023-06-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
251901,Holmbush Car Pk,2023-06-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
251901,Holmbush Car Pk,2023-06-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,2.05
251901,Holmbush Car Pk,2023-06-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.04
251901,Holmbush Car Pk,2023-06-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,3.88
251901,Holmbush Car Pk,2023-06-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,18.5
251901,Holmbush Car Pk,2023-06-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
251901,Holmbush Car Pk,2023-06-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
251901,Holmbush Car Pk,2023-06-21T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
251901,Holmbush Car Pk,2023-06-21T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-21T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
251901,Holmbush Car Pk,2023-06-21T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
251901,Holmbush Car Pk,2023-06-21T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.1
251901,Holmbush Car Pk,2023-06-21T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.3
251901,Holmbush Car Pk,2023-06-21T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-06-21T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-06-21T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
251901,Holmbush Car Pk,2023-06-21T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-21T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
251901,Holmbush Car Pk,2023-06-21T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
251901,Holmbush Car Pk,2023-06-21T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
251901,Holmbush Car Pk,2023-06-21T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.07
251901,Holmbush Car Pk,2023-06-21T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.25
251901,Holmbush Car Pk,2023-06-21T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
251901,Holmbush Car Pk,2023-06-21T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
251901,Holmbush Car Pk,2023-06-21T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-21T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-21T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
251901,Holmbush Car Pk,2023-06-21T16:00:00.000+00:00,transformer,,Temperature,C,30.1
251901,Holmbush Car Pk,2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
251901,Holmbush Car Pk,2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
251901,Holmbush Car Pk,2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
