Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251901,Holmbush Car Pk,2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
251901,Holmbush Car Pk,2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251901,Holmbush Car Pk,2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
251901,Holmbush Car Pk,2023-06-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
251901,Holmbush Car Pk,2023-06-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
251901,Holmbush Car Pk,2023-06-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
251901,Holmbush Car Pk,2023-06-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,2.41
251901,Holmbush Car Pk,2023-06-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.15
251901,Holmbush Car Pk,2023-06-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,3.97
251901,Holmbush Car Pk,2023-06-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,19.9
251901,Holmbush Car Pk,2023-06-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
251901,Holmbush Car Pk,2023-06-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
251901,Holmbush Car Pk,2023-06-21T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
251901,Holmbush Car Pk,2023-06-21T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-21T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
251901,Holmbush Car Pk,2023-06-21T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
251901,Holmbush Car Pk,2023-06-21T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.46
251901,Holmbush Car Pk,2023-06-21T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.64
251901,Holmbush Car Pk,2023-06-21T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-06-21T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-21T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-21T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-21T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-21T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
251901,Holmbush Car Pk,2023-06-21T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
251901,Holmbush Car Pk,2023-06-21T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.05
251901,Holmbush Car Pk,2023-06-21T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.73
251901,Holmbush Car Pk,2023-06-21T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
251901,Holmbush Car Pk,2023-06-21T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
251901,Holmbush Car Pk,2023-06-21T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-21T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
251901,Holmbush Car Pk,2023-06-21T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-21T15:50:00.000+00:00,transformer,,Temperature,C,30.0
251901,Holmbush Car Pk,2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
251901,Holmbush Car Pk,2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
251901,Holmbush Car Pk,2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
251901,Holmbush Car Pk,2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
251901,Holmbush Car Pk,2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
251901,Holmbush Car Pk,2023-06-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
251901,Holmbush Car Pk,2023-06-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
251901,Holmbush Car Pk,2023-06-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
251901,Holmbush Car Pk,2023-06-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,2.05
251901,Holmbush Car Pk,2023-06-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.27
251901,Holmbush Car Pk,2023-06-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,1.99
251901,Holmbush Car Pk,2023-06-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,18.2
251901,Holmbush Car Pk,2023-06-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
251901,Holmbush Car Pk,2023-06-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.4
251901,Holmbush Car Pk,2023-06-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
251901,Holmbush Car Pk,2023-06-21T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
251901,Holmbush Car Pk,2023-06-21T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-21T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
251901,Holmbush Car Pk,2023-06-21T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.41
251901,Holmbush Car Pk,2023-06-21T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.18
251901,Holmbush Car Pk,2023-06-21T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.32
251901,Holmbush Car Pk,2023-06-21T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-21T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-06-21T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
251901,Holmbush Car Pk,2023-06-21T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-21T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-21T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
251901,Holmbush Car Pk,2023-06-21T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
251901,Holmbush Car Pk,2023-06-21T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
251901,Holmbush Car Pk,2023-06-21T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.2
251901,Holmbush Car Pk,2023-06-21T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
251901,Holmbush Car Pk,2023-06-21T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
251901,Holmbush Car Pk,2023-06-21T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-21T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
251901,Holmbush Car Pk,2023-06-21T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-21T15:40:00.000+00:00,transformer,,Temperature,C,30.0
251901,Holmbush Car Pk,2023-06-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
251901,Holmbush Car Pk,2023-06-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
251901,Holmbush Car Pk,2023-06-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
251901,Holmbush Car Pk,2023-06-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
251901,Holmbush Car Pk,2023-06-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
251901,Holmbush Car Pk,2023-06-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
251901,Holmbush Car Pk,2023-06-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
251901,Holmbush Car Pk,2023-06-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
251901,Holmbush Car Pk,2023-06-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
251901,Holmbush Car Pk,2023-06-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.48
251901,Holmbush Car Pk,2023-06-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.02
251901,Holmbush Car Pk,2023-06-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,2.08
251901,Holmbush Car Pk,2023-06-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,19.6
251901,Holmbush Car Pk,2023-06-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-06-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.9
251901,Holmbush Car Pk,2023-06-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
251901,Holmbush Car Pk,2023-06-21T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
251901,Holmbush Car Pk,2023-06-21T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-21T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
251901,Holmbush Car Pk,2023-06-21T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.67
251901,Holmbush Car Pk,2023-06-21T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
251901,Holmbush Car Pk,2023-06-21T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
251901,Holmbush Car Pk,2023-06-21T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-21T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-21T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251901,Holmbush Car Pk,2023-06-21T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
251901,Holmbush Car Pk,2023-06-21T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
251901,Holmbush Car Pk,2023-06-21T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
251901,Holmbush Car Pk,2023-06-21T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
251901,Holmbush Car Pk,2023-06-21T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
251901,Holmbush Car Pk,2023-06-21T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.93
251901,Holmbush Car Pk,2023-06-21T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
251901,Holmbush Car Pk,2023-06-21T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
251901,Holmbush Car Pk,2023-06-21T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
251901,Holmbush Car Pk,2023-06-21T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-06-21T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
251901,Holmbush Car Pk,2023-06-21T15:30:00.000+00:00,transformer,,Temperature,C,30.0
251901,Holmbush Car Pk,2023-06-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-06-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
251901,Holmbush Car Pk,2023-06-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-06-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
251901,Holmbush Car Pk,2023-06-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
251901,Holmbush Car Pk,2023-06-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
251901,Holmbush Car Pk,2023-06-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
251901,Holmbush Car Pk,2023-06-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
251901,Holmbush Car Pk,2023-06-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
251901,Holmbush Car Pk,2023-06-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.77
251901,Holmbush Car Pk,2023-06-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.62
251901,Holmbush Car Pk,2023-06-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,2.25
251901,Holmbush Car Pk,2023-06-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,16.3
251901,Holmbush Car Pk,2023-06-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-06-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
251901,Holmbush Car Pk,2023-06-21T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
251901,Holmbush Car Pk,2023-06-21T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-21T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
251901,Holmbush Car Pk,2023-06-21T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.4
251901,Holmbush Car Pk,2023-06-21T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
251901,Holmbush Car Pk,2023-06-21T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.26
251901,Holmbush Car Pk,2023-06-21T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
251901,Holmbush Car Pk,2023-06-21T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
251901,Holmbush Car Pk,2023-06-21T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-21T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
251901,Holmbush Car Pk,2023-06-21T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
251901,Holmbush Car Pk,2023-06-21T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
251901,Holmbush Car Pk,2023-06-21T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
251901,Holmbush Car Pk,2023-06-21T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
251901,Holmbush Car Pk,2023-06-21T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.69
251901,Holmbush Car Pk,2023-06-21T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
251901,Holmbush Car Pk,2023-06-21T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
251901,Holmbush Car Pk,2023-06-21T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
251901,Holmbush Car Pk,2023-06-21T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-21T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
251901,Holmbush Car Pk,2023-06-21T15:20:00.000+00:00,transformer,,Temperature,C,30.0
251901,Holmbush Car Pk,2023-06-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-06-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
251901,Holmbush Car Pk,2023-06-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
251901,Holmbush Car Pk,2023-06-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
251901,Holmbush Car Pk,2023-06-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
251901,Holmbush Car Pk,2023-06-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
251901,Holmbush Car Pk,2023-06-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
251901,Holmbush Car Pk,2023-06-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
251901,Holmbush Car Pk,2023-06-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
251901,Holmbush Car Pk,2023-06-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.52
251901,Holmbush Car Pk,2023-06-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.04
251901,Holmbush Car Pk,2023-06-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,2.39
251901,Holmbush Car Pk,2023-06-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,16.2
251901,Holmbush Car Pk,2023-06-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.4
251901,Holmbush Car Pk,2023-06-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
251901,Holmbush Car Pk,2023-06-21T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
251901,Holmbush Car Pk,2023-06-21T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-21T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
251901,Holmbush Car Pk,2023-06-21T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.57
251901,Holmbush Car Pk,2023-06-21T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
251901,Holmbush Car Pk,2023-06-21T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.33
251901,Holmbush Car Pk,2023-06-21T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
251901,Holmbush Car Pk,2023-06-21T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
251901,Holmbush Car Pk,2023-06-21T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
251901,Holmbush Car Pk,2023-06-21T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
251901,Holmbush Car Pk,2023-06-21T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
251901,Holmbush Car Pk,2023-06-21T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
251901,Holmbush Car Pk,2023-06-21T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
251901,Holmbush Car Pk,2023-06-21T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
251901,Holmbush Car Pk,2023-06-21T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.67
251901,Holmbush Car Pk,2023-06-21T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
251901,Holmbush Car Pk,2023-06-21T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
251901,Holmbush Car Pk,2023-06-21T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
251901,Holmbush Car Pk,2023-06-21T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-21T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
251901,Holmbush Car Pk,2023-06-21T15:10:00.000+00:00,transformer,,Temperature,C,30.0
251901,Holmbush Car Pk,2023-06-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
251901,Holmbush Car Pk,2023-06-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
251901,Holmbush Car Pk,2023-06-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
251901,Holmbush Car Pk,2023-06-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
251901,Holmbush Car Pk,2023-06-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
251901,Holmbush Car Pk,2023-06-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
251901,Holmbush Car Pk,2023-06-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
251901,Holmbush Car Pk,2023-06-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
251901,Holmbush Car Pk,2023-06-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.73
251901,Holmbush Car Pk,2023-06-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.16
251901,Holmbush Car Pk,2023-06-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,0.32
251901,Holmbush Car Pk,2023-06-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,10.9
251901,Holmbush Car Pk,2023-06-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.5
251901,Holmbush Car Pk,2023-06-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-06-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-21T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
251901,Holmbush Car Pk,2023-06-21T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-21T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
251901,Holmbush Car Pk,2023-06-21T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.36
251901,Holmbush Car Pk,2023-06-21T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.33
251901,Holmbush Car Pk,2023-06-21T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.49
251901,Holmbush Car Pk,2023-06-21T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
251901,Holmbush Car Pk,2023-06-21T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
251901,Holmbush Car Pk,2023-06-21T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251901,Holmbush Car Pk,2023-06-21T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-21T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
251901,Holmbush Car Pk,2023-06-21T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
251901,Holmbush Car Pk,2023-06-21T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
251901,Holmbush Car Pk,2023-06-21T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.98
251901,Holmbush Car Pk,2023-06-21T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.46
251901,Holmbush Car Pk,2023-06-21T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.18
251901,Holmbush Car Pk,2023-06-21T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
251901,Holmbush Car Pk,2023-06-21T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-21T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
251901,Holmbush Car Pk,2023-06-21T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
251901,Holmbush Car Pk,2023-06-21T15:00:00.000+00:00,transformer,,Temperature,C,29.9
251901,Holmbush Car Pk,2023-06-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
251901,Holmbush Car Pk,2023-06-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
251901,Holmbush Car Pk,2023-06-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
251901,Holmbush Car Pk,2023-06-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
251901,Holmbush Car Pk,2023-06-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
251901,Holmbush Car Pk,2023-06-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
251901,Holmbush Car Pk,2023-06-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
251901,Holmbush Car Pk,2023-06-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
251901,Holmbush Car Pk,2023-06-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.38
251901,Holmbush Car Pk,2023-06-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.13
251901,Holmbush Car Pk,2023-06-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.31
251901,Holmbush Car Pk,2023-06-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,14.1
251901,Holmbush Car Pk,2023-06-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.2
251901,Holmbush Car Pk,2023-06-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
251901,Holmbush Car Pk,2023-06-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-06-21T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
251901,Holmbush Car Pk,2023-06-21T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
251901,Holmbush Car Pk,2023-06-21T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
251901,Holmbush Car Pk,2023-06-21T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.14
251901,Holmbush Car Pk,2023-06-21T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.63
251901,Holmbush Car Pk,2023-06-21T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.7
251901,Holmbush Car Pk,2023-06-21T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
251901,Holmbush Car Pk,2023-06-21T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
251901,Holmbush Car Pk,2023-06-21T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-21T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-21T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
251901,Holmbush Car Pk,2023-06-21T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
251901,Holmbush Car Pk,2023-06-21T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
251901,Holmbush Car Pk,2023-06-21T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
251901,Holmbush Car Pk,2023-06-21T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.89
251901,Holmbush Car Pk,2023-06-21T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.13
251901,Holmbush Car Pk,2023-06-21T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
251901,Holmbush Car Pk,2023-06-21T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-21T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
251901,Holmbush Car Pk,2023-06-21T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
251901,Holmbush Car Pk,2023-06-21T14:50:00.000+00:00,transformer,,Temperature,C,29.9
251901,Holmbush Car Pk,2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
251901,Holmbush Car Pk,2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
251901,Holmbush Car Pk,2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
251901,Holmbush Car Pk,2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
251901,Holmbush Car Pk,2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
251901,Holmbush Car Pk,2023-06-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
251901,Holmbush Car Pk,2023-06-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
251901,Holmbush Car Pk,2023-06-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
251901,Holmbush Car Pk,2023-06-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.08
251901,Holmbush Car Pk,2023-06-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.26
251901,Holmbush Car Pk,2023-06-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.57
251901,Holmbush Car Pk,2023-06-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,13.0
251901,Holmbush Car Pk,2023-06-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
251901,Holmbush Car Pk,2023-06-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.6
251901,Holmbush Car Pk,2023-06-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-06-21T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
251901,Holmbush Car Pk,2023-06-21T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
251901,Holmbush Car Pk,2023-06-21T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
251901,Holmbush Car Pk,2023-06-21T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.16
251901,Holmbush Car Pk,2023-06-21T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.48
251901,Holmbush Car Pk,2023-06-21T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.38
251901,Holmbush Car Pk,2023-06-21T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
251901,Holmbush Car Pk,2023-06-21T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
251901,Holmbush Car Pk,2023-06-21T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251901,Holmbush Car Pk,2023-06-21T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-06-21T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-21T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
251901,Holmbush Car Pk,2023-06-21T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
251901,Holmbush Car Pk,2023-06-21T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
251901,Holmbush Car Pk,2023-06-21T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.64
251901,Holmbush Car Pk,2023-06-21T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.08
251901,Holmbush Car Pk,2023-06-21T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
251901,Holmbush Car Pk,2023-06-21T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
251901,Holmbush Car Pk,2023-06-21T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
251901,Holmbush Car Pk,2023-06-21T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
251901,Holmbush Car Pk,2023-06-21T14:40:00.000+00:00,transformer,,Temperature,C,29.9
251901,Holmbush Car Pk,2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
251901,Holmbush Car Pk,2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
251901,Holmbush Car Pk,2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
251901,Holmbush Car Pk,2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
251901,Holmbush Car Pk,2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
251901,Holmbush Car Pk,2023-06-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
251901,Holmbush Car Pk,2023-06-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
251901,Holmbush Car Pk,2023-06-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
251901,Holmbush Car Pk,2023-06-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.32
251901,Holmbush Car Pk,2023-06-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.15
251901,Holmbush Car Pk,2023-06-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.46
251901,Holmbush Car Pk,2023-06-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,14.3
251901,Holmbush Car Pk,2023-06-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
251901,Holmbush Car Pk,2023-06-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.8
251901,Holmbush Car Pk,2023-06-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-06-21T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-21T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
251901,Holmbush Car Pk,2023-06-21T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
251901,Holmbush Car Pk,2023-06-21T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.05
251901,Holmbush Car Pk,2023-06-21T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
251901,Holmbush Car Pk,2023-06-21T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.38
251901,Holmbush Car Pk,2023-06-21T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
251901,Holmbush Car Pk,2023-06-21T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
251901,Holmbush Car Pk,2023-06-21T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
251901,Holmbush Car Pk,2023-06-21T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-06-21T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-21T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
251901,Holmbush Car Pk,2023-06-21T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
251901,Holmbush Car Pk,2023-06-21T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
251901,Holmbush Car Pk,2023-06-21T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.99
251901,Holmbush Car Pk,2023-06-21T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.34
251901,Holmbush Car Pk,2023-06-21T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
251901,Holmbush Car Pk,2023-06-21T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
251901,Holmbush Car Pk,2023-06-21T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
251901,Holmbush Car Pk,2023-06-21T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-21T14:30:00.000+00:00,transformer,,Temperature,C,29.8
251901,Holmbush Car Pk,2023-06-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-06-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
251901,Holmbush Car Pk,2023-06-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-06-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
251901,Holmbush Car Pk,2023-06-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
251901,Holmbush Car Pk,2023-06-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
251901,Holmbush Car Pk,2023-06-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
251901,Holmbush Car Pk,2023-06-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
251901,Holmbush Car Pk,2023-06-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
251901,Holmbush Car Pk,2023-06-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.23
251901,Holmbush Car Pk,2023-06-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.21
251901,Holmbush Car Pk,2023-06-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.04
251901,Holmbush Car Pk,2023-06-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,14.1
251901,Holmbush Car Pk,2023-06-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
251901,Holmbush Car Pk,2023-06-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.8
251901,Holmbush Car Pk,2023-06-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-21T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-06-21T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
251901,Holmbush Car Pk,2023-06-21T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
251901,Holmbush Car Pk,2023-06-21T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.98
251901,Holmbush Car Pk,2023-06-21T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
251901,Holmbush Car Pk,2023-06-21T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.69
251901,Holmbush Car Pk,2023-06-21T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
251901,Holmbush Car Pk,2023-06-21T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
251901,Holmbush Car Pk,2023-06-21T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251901,Holmbush Car Pk,2023-06-21T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
251901,Holmbush Car Pk,2023-06-21T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
251901,Holmbush Car Pk,2023-06-21T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
251901,Holmbush Car Pk,2023-06-21T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
251901,Holmbush Car Pk,2023-06-21T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.15
251901,Holmbush Car Pk,2023-06-21T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.62
251901,Holmbush Car Pk,2023-06-21T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.33
251901,Holmbush Car Pk,2023-06-21T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
251901,Holmbush Car Pk,2023-06-21T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-21T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
251901,Holmbush Car Pk,2023-06-21T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
251901,Holmbush Car Pk,2023-06-21T14:20:00.000+00:00,transformer,,Temperature,C,29.8
251901,Holmbush Car Pk,2023-06-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
251901,Holmbush Car Pk,2023-06-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
251901,Holmbush Car Pk,2023-06-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
251901,Holmbush Car Pk,2023-06-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
251901,Holmbush Car Pk,2023-06-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
251901,Holmbush Car Pk,2023-06-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
251901,Holmbush Car Pk,2023-06-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
251901,Holmbush Car Pk,2023-06-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
251901,Holmbush Car Pk,2023-06-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
251901,Holmbush Car Pk,2023-06-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.83
251901,Holmbush Car Pk,2023-06-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.3
251901,Holmbush Car Pk,2023-06-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.02
251901,Holmbush Car Pk,2023-06-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,10.9
251901,Holmbush Car Pk,2023-06-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
251901,Holmbush Car Pk,2023-06-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.4
251901,Holmbush Car Pk,2023-06-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
251901,Holmbush Car Pk,2023-06-21T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
251901,Holmbush Car Pk,2023-06-21T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
251901,Holmbush Car Pk,2023-06-21T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
251901,Holmbush Car Pk,2023-06-21T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.81
251901,Holmbush Car Pk,2023-06-21T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.3
251901,Holmbush Car Pk,2023-06-21T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.75
251901,Holmbush Car Pk,2023-06-21T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
251901,Holmbush Car Pk,2023-06-21T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
251901,Holmbush Car Pk,2023-06-21T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
251901,Holmbush Car Pk,2023-06-21T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-21T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
251901,Holmbush Car Pk,2023-06-21T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
251901,Holmbush Car Pk,2023-06-21T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
251901,Holmbush Car Pk,2023-06-21T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.45
251901,Holmbush Car Pk,2023-06-21T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.24
251901,Holmbush Car Pk,2023-06-21T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.38
251901,Holmbush Car Pk,2023-06-21T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
251901,Holmbush Car Pk,2023-06-21T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-06-21T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-21T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
251901,Holmbush Car Pk,2023-06-21T14:10:00.000+00:00,transformer,,Temperature,C,29.8
251901,Holmbush Car Pk,2023-06-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
251901,Holmbush Car Pk,2023-06-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
251901,Holmbush Car Pk,2023-06-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
251901,Holmbush Car Pk,2023-06-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
251901,Holmbush Car Pk,2023-06-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
251901,Holmbush Car Pk,2023-06-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
251901,Holmbush Car Pk,2023-06-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
251901,Holmbush Car Pk,2023-06-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
251901,Holmbush Car Pk,2023-06-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
251901,Holmbush Car Pk,2023-06-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.36
251901,Holmbush Car Pk,2023-06-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,0.54
251901,Holmbush Car Pk,2023-06-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.14
251901,Holmbush Car Pk,2023-06-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,13.3
251901,Holmbush Car Pk,2023-06-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
251901,Holmbush Car Pk,2023-06-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-06-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
251901,Holmbush Car Pk,2023-06-21T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
251901,Holmbush Car Pk,2023-06-21T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-21T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
251901,Holmbush Car Pk,2023-06-21T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.74
251901,Holmbush Car Pk,2023-06-21T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.7
251901,Holmbush Car Pk,2023-06-21T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.79
251901,Holmbush Car Pk,2023-06-21T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
251901,Holmbush Car Pk,2023-06-21T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
251901,Holmbush Car Pk,2023-06-21T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-21T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-21T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-06-21T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
251901,Holmbush Car Pk,2023-06-21T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
251901,Holmbush Car Pk,2023-06-21T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
251901,Holmbush Car Pk,2023-06-21T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
251901,Holmbush Car Pk,2023-06-21T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.24
251901,Holmbush Car Pk,2023-06-21T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-06-21T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
251901,Holmbush Car Pk,2023-06-21T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-21T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-21T14:00:00.000+00:00,transformer,,Temperature,C,29.7
251901,Holmbush Car Pk,2023-06-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
251901,Holmbush Car Pk,2023-06-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
251901,Holmbush Car Pk,2023-06-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
251901,Holmbush Car Pk,2023-06-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
251901,Holmbush Car Pk,2023-06-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
251901,Holmbush Car Pk,2023-06-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
251901,Holmbush Car Pk,2023-06-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
251901,Holmbush Car Pk,2023-06-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
251901,Holmbush Car Pk,2023-06-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
251901,Holmbush Car Pk,2023-06-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.89
251901,Holmbush Car Pk,2023-06-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,0.68
251901,Holmbush Car Pk,2023-06-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.03
251901,Holmbush Car Pk,2023-06-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,12.6
251901,Holmbush Car Pk,2023-06-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
251901,Holmbush Car Pk,2023-06-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,9.2
251901,Holmbush Car Pk,2023-06-21T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-21T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
251901,Holmbush Car Pk,2023-06-21T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
251901,Holmbush Car Pk,2023-06-21T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.89
251901,Holmbush Car Pk,2023-06-21T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
251901,Holmbush Car Pk,2023-06-21T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.74
251901,Holmbush Car Pk,2023-06-21T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
251901,Holmbush Car Pk,2023-06-21T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
251901,Holmbush Car Pk,2023-06-21T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
251901,Holmbush Car Pk,2023-06-21T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
251901,Holmbush Car Pk,2023-06-21T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
251901,Holmbush Car Pk,2023-06-21T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
251901,Holmbush Car Pk,2023-06-21T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
251901,Holmbush Car Pk,2023-06-21T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.96
251901,Holmbush Car Pk,2023-06-21T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.97
251901,Holmbush Car Pk,2023-06-21T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.38
251901,Holmbush Car Pk,2023-06-21T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
251901,Holmbush Car Pk,2023-06-21T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-21T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-21T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
251901,Holmbush Car Pk,2023-06-21T13:50:00.000+00:00,transformer,,Temperature,C,29.7
251901,Holmbush Car Pk,2023-06-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
251901,Holmbush Car Pk,2023-06-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
251901,Holmbush Car Pk,2023-06-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-06-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
251901,Holmbush Car Pk,2023-06-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
251901,Holmbush Car Pk,2023-06-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
251901,Holmbush Car Pk,2023-06-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
251901,Holmbush Car Pk,2023-06-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
251901,Holmbush Car Pk,2023-06-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.93
251901,Holmbush Car Pk,2023-06-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.66
251901,Holmbush Car Pk,2023-06-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.36
251901,Holmbush Car Pk,2023-06-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,14.5
251901,Holmbush Car Pk,2023-06-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
251901,Holmbush Car Pk,2023-06-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
251901,Holmbush Car Pk,2023-06-21T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-21T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
251901,Holmbush Car Pk,2023-06-21T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
251901,Holmbush Car Pk,2023-06-21T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.7
251901,Holmbush Car Pk,2023-06-21T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.3
251901,Holmbush Car Pk,2023-06-21T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.19
251901,Holmbush Car Pk,2023-06-21T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
251901,Holmbush Car Pk,2023-06-21T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
251901,Holmbush Car Pk,2023-06-21T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
251901,Holmbush Car Pk,2023-06-21T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
251901,Holmbush Car Pk,2023-06-21T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
251901,Holmbush Car Pk,2023-06-21T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
251901,Holmbush Car Pk,2023-06-21T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
251901,Holmbush Car Pk,2023-06-21T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.93
251901,Holmbush Car Pk,2023-06-21T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.99
251901,Holmbush Car Pk,2023-06-21T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.62
251901,Holmbush Car Pk,2023-06-21T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
251901,Holmbush Car Pk,2023-06-21T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-21T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-21T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-21T13:40:00.000+00:00,transformer,,Temperature,C,29.6
251901,Holmbush Car Pk,2023-06-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
251901,Holmbush Car Pk,2023-06-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
251901,Holmbush Car Pk,2023-06-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
251901,Holmbush Car Pk,2023-06-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
251901,Holmbush Car Pk,2023-06-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251901,Holmbush Car Pk,2023-06-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
251901,Holmbush Car Pk,2023-06-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
251901,Holmbush Car Pk,2023-06-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
251901,Holmbush Car Pk,2023-06-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
251901,Holmbush Car Pk,2023-06-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.76
251901,Holmbush Car Pk,2023-06-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.69
251901,Holmbush Car Pk,2023-06-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.8
251901,Holmbush Car Pk,2023-06-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,9.2
251901,Holmbush Car Pk,2023-06-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
251901,Holmbush Car Pk,2023-06-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
251901,Holmbush Car Pk,2023-06-21T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-06-21T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-06-21T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
251901,Holmbush Car Pk,2023-06-21T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.46
251901,Holmbush Car Pk,2023-06-21T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.22
251901,Holmbush Car Pk,2023-06-21T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.08
251901,Holmbush Car Pk,2023-06-21T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
