Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251901,Holmbush Car Pk,2023-06-21T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
251901,Holmbush Car Pk,2023-06-21T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-06-21T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
251901,Holmbush Car Pk,2023-06-21T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
251901,Holmbush Car Pk,2023-06-21T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
251901,Holmbush Car Pk,2023-06-21T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
251901,Holmbush Car Pk,2023-06-21T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.98
251901,Holmbush Car Pk,2023-06-21T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.85
251901,Holmbush Car Pk,2023-06-21T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.25
251901,Holmbush Car Pk,2023-06-21T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
251901,Holmbush Car Pk,2023-06-21T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-21T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
251901,Holmbush Car Pk,2023-06-21T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-21T13:30:00.000+00:00,transformer,,Temperature,C,29.6
251901,Holmbush Car Pk,2023-06-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
251901,Holmbush Car Pk,2023-06-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
251901,Holmbush Car Pk,2023-06-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
251901,Holmbush Car Pk,2023-06-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
251901,Holmbush Car Pk,2023-06-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
251901,Holmbush Car Pk,2023-06-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
251901,Holmbush Car Pk,2023-06-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
251901,Holmbush Car Pk,2023-06-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
251901,Holmbush Car Pk,2023-06-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
251901,Holmbush Car Pk,2023-06-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.48
251901,Holmbush Car Pk,2023-06-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.62
251901,Holmbush Car Pk,2023-06-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.33
251901,Holmbush Car Pk,2023-06-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-06-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
251901,Holmbush Car Pk,2023-06-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.5
251901,Holmbush Car Pk,2023-06-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
251901,Holmbush Car Pk,2023-06-21T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
251901,Holmbush Car Pk,2023-06-21T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-21T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
251901,Holmbush Car Pk,2023-06-21T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.58
251901,Holmbush Car Pk,2023-06-21T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.23
251901,Holmbush Car Pk,2023-06-21T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.4
251901,Holmbush Car Pk,2023-06-21T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
251901,Holmbush Car Pk,2023-06-21T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
251901,Holmbush Car Pk,2023-06-21T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
251901,Holmbush Car Pk,2023-06-21T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
251901,Holmbush Car Pk,2023-06-21T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
251901,Holmbush Car Pk,2023-06-21T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
251901,Holmbush Car Pk,2023-06-21T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
251901,Holmbush Car Pk,2023-06-21T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
251901,Holmbush Car Pk,2023-06-21T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.17
251901,Holmbush Car Pk,2023-06-21T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.01
251901,Holmbush Car Pk,2023-06-21T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
251901,Holmbush Car Pk,2023-06-21T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-21T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-21T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-21T13:20:00.000+00:00,transformer,,Temperature,C,29.5
251901,Holmbush Car Pk,2023-06-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
251901,Holmbush Car Pk,2023-06-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
251901,Holmbush Car Pk,2023-06-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-06-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
251901,Holmbush Car Pk,2023-06-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
251901,Holmbush Car Pk,2023-06-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
251901,Holmbush Car Pk,2023-06-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
251901,Holmbush Car Pk,2023-06-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
251901,Holmbush Car Pk,2023-06-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
251901,Holmbush Car Pk,2023-06-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.13
251901,Holmbush Car Pk,2023-06-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.94
251901,Holmbush Car Pk,2023-06-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.41
251901,Holmbush Car Pk,2023-06-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,12.2
251901,Holmbush Car Pk,2023-06-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
251901,Holmbush Car Pk,2023-06-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
251901,Holmbush Car Pk,2023-06-21T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-21T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-06-21T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
251901,Holmbush Car Pk,2023-06-21T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.37
251901,Holmbush Car Pk,2023-06-21T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.25
251901,Holmbush Car Pk,2023-06-21T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.49
251901,Holmbush Car Pk,2023-06-21T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
251901,Holmbush Car Pk,2023-06-21T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
251901,Holmbush Car Pk,2023-06-21T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
251901,Holmbush Car Pk,2023-06-21T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
251901,Holmbush Car Pk,2023-06-21T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
251901,Holmbush Car Pk,2023-06-21T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
251901,Holmbush Car Pk,2023-06-21T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
251901,Holmbush Car Pk,2023-06-21T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.54
251901,Holmbush Car Pk,2023-06-21T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.98
251901,Holmbush Car Pk,2023-06-21T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.93
251901,Holmbush Car Pk,2023-06-21T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
251901,Holmbush Car Pk,2023-06-21T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-06-21T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
251901,Holmbush Car Pk,2023-06-21T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-21T13:10:00.000+00:00,transformer,,Temperature,C,29.5
251901,Holmbush Car Pk,2023-06-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
251901,Holmbush Car Pk,2023-06-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
251901,Holmbush Car Pk,2023-06-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-06-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
251901,Holmbush Car Pk,2023-06-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
251901,Holmbush Car Pk,2023-06-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
251901,Holmbush Car Pk,2023-06-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-06-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
251901,Holmbush Car Pk,2023-06-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
251901,Holmbush Car Pk,2023-06-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.83
251901,Holmbush Car Pk,2023-06-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.72
251901,Holmbush Car Pk,2023-06-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.42
251901,Holmbush Car Pk,2023-06-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,10.8
251901,Holmbush Car Pk,2023-06-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
251901,Holmbush Car Pk,2023-06-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
251901,Holmbush Car Pk,2023-06-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
251901,Holmbush Car Pk,2023-06-21T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-21T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-06-21T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
251901,Holmbush Car Pk,2023-06-21T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.79
251901,Holmbush Car Pk,2023-06-21T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.29
251901,Holmbush Car Pk,2023-06-21T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.41
251901,Holmbush Car Pk,2023-06-21T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
251901,Holmbush Car Pk,2023-06-21T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
251901,Holmbush Car Pk,2023-06-21T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
251901,Holmbush Car Pk,2023-06-21T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-06-21T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
251901,Holmbush Car Pk,2023-06-21T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
251901,Holmbush Car Pk,2023-06-21T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
251901,Holmbush Car Pk,2023-06-21T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
251901,Holmbush Car Pk,2023-06-21T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.88
251901,Holmbush Car Pk,2023-06-21T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.66
251901,Holmbush Car Pk,2023-06-21T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
251901,Holmbush Car Pk,2023-06-21T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-21T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
251901,Holmbush Car Pk,2023-06-21T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
251901,Holmbush Car Pk,2023-06-21T13:00:00.000+00:00,transformer,,Temperature,C,29.5
251901,Holmbush Car Pk,2023-06-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-06-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
251901,Holmbush Car Pk,2023-06-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
251901,Holmbush Car Pk,2023-06-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
251901,Holmbush Car Pk,2023-06-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
251901,Holmbush Car Pk,2023-06-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
251901,Holmbush Car Pk,2023-06-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
251901,Holmbush Car Pk,2023-06-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
251901,Holmbush Car Pk,2023-06-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
251901,Holmbush Car Pk,2023-06-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.48
251901,Holmbush Car Pk,2023-06-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.59
251901,Holmbush Car Pk,2023-06-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.07
251901,Holmbush Car Pk,2023-06-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,14.6
251901,Holmbush Car Pk,2023-06-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
251901,Holmbush Car Pk,2023-06-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
251901,Holmbush Car Pk,2023-06-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
251901,Holmbush Car Pk,2023-06-21T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-21T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
251901,Holmbush Car Pk,2023-06-21T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
251901,Holmbush Car Pk,2023-06-21T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.53
251901,Holmbush Car Pk,2023-06-21T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.36
251901,Holmbush Car Pk,2023-06-21T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.11
251901,Holmbush Car Pk,2023-06-21T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
251901,Holmbush Car Pk,2023-06-21T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
251901,Holmbush Car Pk,2023-06-21T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251901,Holmbush Car Pk,2023-06-21T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
251901,Holmbush Car Pk,2023-06-21T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
251901,Holmbush Car Pk,2023-06-21T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
251901,Holmbush Car Pk,2023-06-21T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
251901,Holmbush Car Pk,2023-06-21T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.07
251901,Holmbush Car Pk,2023-06-21T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.68
251901,Holmbush Car Pk,2023-06-21T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.23
251901,Holmbush Car Pk,2023-06-21T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
251901,Holmbush Car Pk,2023-06-21T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-21T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
251901,Holmbush Car Pk,2023-06-21T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-21T12:50:00.000+00:00,transformer,,Temperature,C,29.4
251901,Holmbush Car Pk,2023-06-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
251901,Holmbush Car Pk,2023-06-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
251901,Holmbush Car Pk,2023-06-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
251901,Holmbush Car Pk,2023-06-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
251901,Holmbush Car Pk,2023-06-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
251901,Holmbush Car Pk,2023-06-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
251901,Holmbush Car Pk,2023-06-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
251901,Holmbush Car Pk,2023-06-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
251901,Holmbush Car Pk,2023-06-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
251901,Holmbush Car Pk,2023-06-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.46
251901,Holmbush Car Pk,2023-06-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.32
251901,Holmbush Car Pk,2023-06-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.34
251901,Holmbush Car Pk,2023-06-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,13.5
251901,Holmbush Car Pk,2023-06-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
251901,Holmbush Car Pk,2023-06-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
251901,Holmbush Car Pk,2023-06-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
251901,Holmbush Car Pk,2023-06-21T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
251901,Holmbush Car Pk,2023-06-21T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
251901,Holmbush Car Pk,2023-06-21T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
251901,Holmbush Car Pk,2023-06-21T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.15
251901,Holmbush Car Pk,2023-06-21T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.39
251901,Holmbush Car Pk,2023-06-21T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.2
251901,Holmbush Car Pk,2023-06-21T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
251901,Holmbush Car Pk,2023-06-21T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
251901,Holmbush Car Pk,2023-06-21T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251901,Holmbush Car Pk,2023-06-21T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-21T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
251901,Holmbush Car Pk,2023-06-21T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
251901,Holmbush Car Pk,2023-06-21T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
251901,Holmbush Car Pk,2023-06-21T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.27
251901,Holmbush Car Pk,2023-06-21T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.41
251901,Holmbush Car Pk,2023-06-21T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.1
251901,Holmbush Car Pk,2023-06-21T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
251901,Holmbush Car Pk,2023-06-21T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-21T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
251901,Holmbush Car Pk,2023-06-21T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-21T12:40:00.000+00:00,transformer,,Temperature,C,29.4
251901,Holmbush Car Pk,2023-06-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
251901,Holmbush Car Pk,2023-06-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
251901,Holmbush Car Pk,2023-06-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
251901,Holmbush Car Pk,2023-06-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
251901,Holmbush Car Pk,2023-06-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
251901,Holmbush Car Pk,2023-06-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
251901,Holmbush Car Pk,2023-06-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
251901,Holmbush Car Pk,2023-06-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
251901,Holmbush Car Pk,2023-06-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.88
251901,Holmbush Car Pk,2023-06-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.02
251901,Holmbush Car Pk,2023-06-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.11
251901,Holmbush Car Pk,2023-06-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,13.8
251901,Holmbush Car Pk,2023-06-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.4
251901,Holmbush Car Pk,2023-06-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.3
251901,Holmbush Car Pk,2023-06-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.5
251901,Holmbush Car Pk,2023-06-21T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
251901,Holmbush Car Pk,2023-06-21T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
251901,Holmbush Car Pk,2023-06-21T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
251901,Holmbush Car Pk,2023-06-21T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.41
251901,Holmbush Car Pk,2023-06-21T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
251901,Holmbush Car Pk,2023-06-21T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.83
251901,Holmbush Car Pk,2023-06-21T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
251901,Holmbush Car Pk,2023-06-21T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
251901,Holmbush Car Pk,2023-06-21T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
251901,Holmbush Car Pk,2023-06-21T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-21T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
251901,Holmbush Car Pk,2023-06-21T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
251901,Holmbush Car Pk,2023-06-21T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
251901,Holmbush Car Pk,2023-06-21T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
251901,Holmbush Car Pk,2023-06-21T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.58
251901,Holmbush Car Pk,2023-06-21T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.26
251901,Holmbush Car Pk,2023-06-21T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
251901,Holmbush Car Pk,2023-06-21T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-21T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
251901,Holmbush Car Pk,2023-06-21T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
251901,Holmbush Car Pk,2023-06-21T12:30:00.000+00:00,transformer,,Temperature,C,29.4
251901,Holmbush Car Pk,2023-06-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
251901,Holmbush Car Pk,2023-06-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
251901,Holmbush Car Pk,2023-06-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
251901,Holmbush Car Pk,2023-06-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
251901,Holmbush Car Pk,2023-06-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
251901,Holmbush Car Pk,2023-06-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
251901,Holmbush Car Pk,2023-06-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
251901,Holmbush Car Pk,2023-06-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
251901,Holmbush Car Pk,2023-06-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
251901,Holmbush Car Pk,2023-06-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.13
251901,Holmbush Car Pk,2023-06-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.27
251901,Holmbush Car Pk,2023-06-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.57
251901,Holmbush Car Pk,2023-06-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,9.7
251901,Holmbush Car Pk,2023-06-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.4
251901,Holmbush Car Pk,2023-06-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-06-21T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
251901,Holmbush Car Pk,2023-06-21T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-21T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
251901,Holmbush Car Pk,2023-06-21T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.11
251901,Holmbush Car Pk,2023-06-21T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.15
251901,Holmbush Car Pk,2023-06-21T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
251901,Holmbush Car Pk,2023-06-21T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-21T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-21T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
251901,Holmbush Car Pk,2023-06-21T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-21T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
251901,Holmbush Car Pk,2023-06-21T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
251901,Holmbush Car Pk,2023-06-21T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
251901,Holmbush Car Pk,2023-06-21T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
251901,Holmbush Car Pk,2023-06-21T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.98
251901,Holmbush Car Pk,2023-06-21T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
251901,Holmbush Car Pk,2023-06-21T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
251901,Holmbush Car Pk,2023-06-21T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-21T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-21T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
251901,Holmbush Car Pk,2023-06-21T12:20:00.000+00:00,transformer,,Temperature,C,29.4
251901,Holmbush Car Pk,2023-06-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
251901,Holmbush Car Pk,2023-06-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
251901,Holmbush Car Pk,2023-06-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
251901,Holmbush Car Pk,2023-06-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
251901,Holmbush Car Pk,2023-06-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
251901,Holmbush Car Pk,2023-06-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-06-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
251901,Holmbush Car Pk,2023-06-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
251901,Holmbush Car Pk,2023-06-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,0.63
251901,Holmbush Car Pk,2023-06-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.83
251901,Holmbush Car Pk,2023-06-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,1.22
251901,Holmbush Car Pk,2023-06-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,14.9
251901,Holmbush Car Pk,2023-06-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.4
251901,Holmbush Car Pk,2023-06-21T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
251901,Holmbush Car Pk,2023-06-21T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-21T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
251901,Holmbush Car Pk,2023-06-21T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.11
251901,Holmbush Car Pk,2023-06-21T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.24
251901,Holmbush Car Pk,2023-06-21T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
251901,Holmbush Car Pk,2023-06-21T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-21T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-21T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-06-21T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-21T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
251901,Holmbush Car Pk,2023-06-21T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
251901,Holmbush Car Pk,2023-06-21T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
251901,Holmbush Car Pk,2023-06-21T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
251901,Holmbush Car Pk,2023-06-21T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
251901,Holmbush Car Pk,2023-06-21T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.42
251901,Holmbush Car Pk,2023-06-21T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
251901,Holmbush Car Pk,2023-06-21T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
251901,Holmbush Car Pk,2023-06-21T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-21T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
251901,Holmbush Car Pk,2023-06-21T12:10:00.000+00:00,transformer,,Temperature,C,29.4
251901,Holmbush Car Pk,2023-06-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-06-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
251901,Holmbush Car Pk,2023-06-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
251901,Holmbush Car Pk,2023-06-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
251901,Holmbush Car Pk,2023-06-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
251901,Holmbush Car Pk,2023-06-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
251901,Holmbush Car Pk,2023-06-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-06-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
251901,Holmbush Car Pk,2023-06-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
251901,Holmbush Car Pk,2023-06-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,1.8
251901,Holmbush Car Pk,2023-06-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,0.46
251901,Holmbush Car Pk,2023-06-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,0.39
251901,Holmbush Car Pk,2023-06-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,12.7
251901,Holmbush Car Pk,2023-06-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.7
251901,Holmbush Car Pk,2023-06-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.1
251901,Holmbush Car Pk,2023-06-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-06-21T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-06-21T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
251901,Holmbush Car Pk,2023-06-21T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
251901,Holmbush Car Pk,2023-06-21T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.42
251901,Holmbush Car Pk,2023-06-21T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
251901,Holmbush Car Pk,2023-06-21T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.85
251901,Holmbush Car Pk,2023-06-21T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
251901,Holmbush Car Pk,2023-06-21T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
251901,Holmbush Car Pk,2023-06-21T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
251901,Holmbush Car Pk,2023-06-21T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-06-21T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
251901,Holmbush Car Pk,2023-06-21T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
251901,Holmbush Car Pk,2023-06-21T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
251901,Holmbush Car Pk,2023-06-21T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
251901,Holmbush Car Pk,2023-06-21T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.8
251901,Holmbush Car Pk,2023-06-21T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
251901,Holmbush Car Pk,2023-06-21T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
251901,Holmbush Car Pk,2023-06-21T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-21T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
251901,Holmbush Car Pk,2023-06-21T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-21T12:00:00.000+00:00,transformer,,Temperature,C,29.4
251901,Holmbush Car Pk,2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
251901,Holmbush Car Pk,2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
251901,Holmbush Car Pk,2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
251901,Holmbush Car Pk,2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
251901,Holmbush Car Pk,2023-06-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
251901,Holmbush Car Pk,2023-06-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
251901,Holmbush Car Pk,2023-06-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
251901,Holmbush Car Pk,2023-06-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.31
251901,Holmbush Car Pk,2023-06-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.49
251901,Holmbush Car Pk,2023-06-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.87
251901,Holmbush Car Pk,2023-06-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-06-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.6
251901,Holmbush Car Pk,2023-06-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.0
251901,Holmbush Car Pk,2023-06-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.4
251901,Holmbush Car Pk,2023-06-21T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
251901,Holmbush Car Pk,2023-06-21T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
251901,Holmbush Car Pk,2023-06-21T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
251901,Holmbush Car Pk,2023-06-21T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.17
251901,Holmbush Car Pk,2023-06-21T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.34
251901,Holmbush Car Pk,2023-06-21T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.48
251901,Holmbush Car Pk,2023-06-21T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
251901,Holmbush Car Pk,2023-06-21T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
251901,Holmbush Car Pk,2023-06-21T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251901,Holmbush Car Pk,2023-06-21T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
251901,Holmbush Car Pk,2023-06-21T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-21T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
251901,Holmbush Car Pk,2023-06-21T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
251901,Holmbush Car Pk,2023-06-21T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.74
251901,Holmbush Car Pk,2023-06-21T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.9
251901,Holmbush Car Pk,2023-06-21T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.28
251901,Holmbush Car Pk,2023-06-21T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
251901,Holmbush Car Pk,2023-06-21T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
251901,Holmbush Car Pk,2023-06-21T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
251901,Holmbush Car Pk,2023-06-21T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-21T11:50:00.000+00:00,transformer,,Temperature,C,29.3
251901,Holmbush Car Pk,2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
251901,Holmbush Car Pk,2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
251901,Holmbush Car Pk,2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
251901,Holmbush Car Pk,2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
251901,Holmbush Car Pk,2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
251901,Holmbush Car Pk,2023-06-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
251901,Holmbush Car Pk,2023-06-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
251901,Holmbush Car Pk,2023-06-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
251901,Holmbush Car Pk,2023-06-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.44
251901,Holmbush Car Pk,2023-06-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.55
251901,Holmbush Car Pk,2023-06-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.76
251901,Holmbush Car Pk,2023-06-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,11.9
251901,Holmbush Car Pk,2023-06-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
251901,Holmbush Car Pk,2023-06-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.2
251901,Holmbush Car Pk,2023-06-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
251901,Holmbush Car Pk,2023-06-21T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
251901,Holmbush Car Pk,2023-06-21T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-21T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
251901,Holmbush Car Pk,2023-06-21T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.59
251901,Holmbush Car Pk,2023-06-21T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
251901,Holmbush Car Pk,2023-06-21T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.3
251901,Holmbush Car Pk,2023-06-21T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
251901,Holmbush Car Pk,2023-06-21T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
251901,Holmbush Car Pk,2023-06-21T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
251901,Holmbush Car Pk,2023-06-21T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-21T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-21T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
251901,Holmbush Car Pk,2023-06-21T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
251901,Holmbush Car Pk,2023-06-21T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
251901,Holmbush Car Pk,2023-06-21T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.81
251901,Holmbush Car Pk,2023-06-21T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.02
251901,Holmbush Car Pk,2023-06-21T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
251901,Holmbush Car Pk,2023-06-21T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-21T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
251901,Holmbush Car Pk,2023-06-21T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-21T11:40:00.000+00:00,transformer,,Temperature,C,29.3
251901,Holmbush Car Pk,2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
251901,Holmbush Car Pk,2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
251901,Holmbush Car Pk,2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
251901,Holmbush Car Pk,2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
251901,Holmbush Car Pk,2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
251901,Holmbush Car Pk,2023-06-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
251901,Holmbush Car Pk,2023-06-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
251901,Holmbush Car Pk,2023-06-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
251901,Holmbush Car Pk,2023-06-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.53
251901,Holmbush Car Pk,2023-06-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.31
251901,Holmbush Car Pk,2023-06-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.32
251901,Holmbush Car Pk,2023-06-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,13.4
251901,Holmbush Car Pk,2023-06-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
251901,Holmbush Car Pk,2023-06-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.1
251901,Holmbush Car Pk,2023-06-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
251901,Holmbush Car Pk,2023-06-21T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
251901,Holmbush Car Pk,2023-06-21T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-21T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
251901,Holmbush Car Pk,2023-06-21T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.02
251901,Holmbush Car Pk,2023-06-21T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.2
251901,Holmbush Car Pk,2023-06-21T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.35
251901,Holmbush Car Pk,2023-06-21T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
251901,Holmbush Car Pk,2023-06-21T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
251901,Holmbush Car Pk,2023-06-21T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-06-21T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-21T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-21T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
251901,Holmbush Car Pk,2023-06-21T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
251901,Holmbush Car Pk,2023-06-21T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
251901,Holmbush Car Pk,2023-06-21T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.59
251901,Holmbush Car Pk,2023-06-21T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.36
251901,Holmbush Car Pk,2023-06-21T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
251901,Holmbush Car Pk,2023-06-21T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-21T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
251901,Holmbush Car Pk,2023-06-21T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
251901,Holmbush Car Pk,2023-06-21T11:30:00.000+00:00,transformer,,Temperature,C,29.3
251901,Holmbush Car Pk,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
251901,Holmbush Car Pk,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
251901,Holmbush Car Pk,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
251901,Holmbush Car Pk,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
251901,Holmbush Car Pk,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
251901,Holmbush Car Pk,2023-06-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
251901,Holmbush Car Pk,2023-06-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
251901,Holmbush Car Pk,2023-06-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
251901,Holmbush Car Pk,2023-06-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.79
251901,Holmbush Car Pk,2023-06-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.39
251901,Holmbush Car Pk,2023-06-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.71
251901,Holmbush Car Pk,2023-06-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,10.5
251901,Holmbush Car Pk,2023-06-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-06-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.2
251901,Holmbush Car Pk,2023-06-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-21T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-06-21T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-21T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
251901,Holmbush Car Pk,2023-06-21T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.14
251901,Holmbush Car Pk,2023-06-21T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.27
251901,Holmbush Car Pk,2023-06-21T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.49
251901,Holmbush Car Pk,2023-06-21T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
251901,Holmbush Car Pk,2023-06-21T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
251901,Holmbush Car Pk,2023-06-21T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
251901,Holmbush Car Pk,2023-06-21T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
251901,Holmbush Car Pk,2023-06-21T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
251901,Holmbush Car Pk,2023-06-21T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
251901,Holmbush Car Pk,2023-06-21T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
251901,Holmbush Car Pk,2023-06-21T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
251901,Holmbush Car Pk,2023-06-21T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.09
251901,Holmbush Car Pk,2023-06-21T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.5
251901,Holmbush Car Pk,2023-06-21T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
251901,Holmbush Car Pk,2023-06-21T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-21T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
251901,Holmbush Car Pk,2023-06-21T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-21T11:20:00.000+00:00,transformer,,Temperature,C,29.3
251901,Holmbush Car Pk,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
251901,Holmbush Car Pk,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
251901,Holmbush Car Pk,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
251901,Holmbush Car Pk,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
251901,Holmbush Car Pk,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
251901,Holmbush Car Pk,2023-06-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
251901,Holmbush Car Pk,2023-06-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
251901,Holmbush Car Pk,2023-06-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
251901,Holmbush Car Pk,2023-06-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.93
251901,Holmbush Car Pk,2023-06-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.82
251901,Holmbush Car Pk,2023-06-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.99
251901,Holmbush Car Pk,2023-06-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,9.4
251901,Holmbush Car Pk,2023-06-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-06-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.8
251901,Holmbush Car Pk,2023-06-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-06-21T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-21T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-06-21T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
251901,Holmbush Car Pk,2023-06-21T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.53
251901,Holmbush Car Pk,2023-06-21T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.77
251901,Holmbush Car Pk,2023-06-21T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.4
251901,Holmbush Car Pk,2023-06-21T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
251901,Holmbush Car Pk,2023-06-21T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-21T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-21T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
251901,Holmbush Car Pk,2023-06-21T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-06-21T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
251901,Holmbush Car Pk,2023-06-21T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
251901,Holmbush Car Pk,2023-06-21T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
251901,Holmbush Car Pk,2023-06-21T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.91
251901,Holmbush Car Pk,2023-06-21T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.34
251901,Holmbush Car Pk,2023-06-21T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
251901,Holmbush Car Pk,2023-06-21T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
251901,Holmbush Car Pk,2023-06-21T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
251901,Holmbush Car Pk,2023-06-21T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-21T11:10:00.000+00:00,transformer,,Temperature,C,29.3
251901,Holmbush Car Pk,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
251901,Holmbush Car Pk,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
251901,Holmbush Car Pk,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
251901,Holmbush Car Pk,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
251901,Holmbush Car Pk,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
251901,Holmbush Car Pk,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
