Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251901,Holmbush Car Pk,2023-06-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
251901,Holmbush Car Pk,2023-06-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
251901,Holmbush Car Pk,2023-06-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
251901,Holmbush Car Pk,2023-06-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.75
251901,Holmbush Car Pk,2023-06-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.14
251901,Holmbush Car Pk,2023-06-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.74
251901,Holmbush Car Pk,2023-06-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,10.9
251901,Holmbush Car Pk,2023-06-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-06-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.1
251901,Holmbush Car Pk,2023-06-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-06-21T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251901,Holmbush Car Pk,2023-06-21T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-21T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
251901,Holmbush Car Pk,2023-06-21T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.26
251901,Holmbush Car Pk,2023-06-21T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.61
251901,Holmbush Car Pk,2023-06-21T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
251901,Holmbush Car Pk,2023-06-21T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
251901,Holmbush Car Pk,2023-06-21T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
251901,Holmbush Car Pk,2023-06-21T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
251901,Holmbush Car Pk,2023-06-21T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-21T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
251901,Holmbush Car Pk,2023-06-21T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
251901,Holmbush Car Pk,2023-06-21T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
251901,Holmbush Car Pk,2023-06-21T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
251901,Holmbush Car Pk,2023-06-21T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.22
251901,Holmbush Car Pk,2023-06-21T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.19
251901,Holmbush Car Pk,2023-06-21T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
251901,Holmbush Car Pk,2023-06-21T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
251901,Holmbush Car Pk,2023-06-21T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
251901,Holmbush Car Pk,2023-06-21T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-21T11:00:00.000+00:00,transformer,,Temperature,C,29.3
251901,Holmbush Car Pk,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
251901,Holmbush Car Pk,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
251901,Holmbush Car Pk,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
251901,Holmbush Car Pk,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
251901,Holmbush Car Pk,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
251901,Holmbush Car Pk,2023-06-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
251901,Holmbush Car Pk,2023-06-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
251901,Holmbush Car Pk,2023-06-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
251901,Holmbush Car Pk,2023-06-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.43
251901,Holmbush Car Pk,2023-06-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.61
251901,Holmbush Car Pk,2023-06-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,0.72
251901,Holmbush Car Pk,2023-06-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,16.0
251901,Holmbush Car Pk,2023-06-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
251901,Holmbush Car Pk,2023-06-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.8
251901,Holmbush Car Pk,2023-06-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,9.7
251901,Holmbush Car Pk,2023-06-21T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-06-21T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-21T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
251901,Holmbush Car Pk,2023-06-21T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.74
251901,Holmbush Car Pk,2023-06-21T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.18
251901,Holmbush Car Pk,2023-06-21T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
251901,Holmbush Car Pk,2023-06-21T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
251901,Holmbush Car Pk,2023-06-21T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
251901,Holmbush Car Pk,2023-06-21T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
251901,Holmbush Car Pk,2023-06-21T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-06-21T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-21T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
251901,Holmbush Car Pk,2023-06-21T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
251901,Holmbush Car Pk,2023-06-21T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
251901,Holmbush Car Pk,2023-06-21T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.1
251901,Holmbush Car Pk,2023-06-21T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.89
251901,Holmbush Car Pk,2023-06-21T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
251901,Holmbush Car Pk,2023-06-21T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
251901,Holmbush Car Pk,2023-06-21T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
251901,Holmbush Car Pk,2023-06-21T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-21T10:50:00.000+00:00,transformer,,Temperature,C,29.2
251901,Holmbush Car Pk,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
251901,Holmbush Car Pk,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
251901,Holmbush Car Pk,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
251901,Holmbush Car Pk,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
251901,Holmbush Car Pk,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
251901,Holmbush Car Pk,2023-06-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
251901,Holmbush Car Pk,2023-06-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
251901,Holmbush Car Pk,2023-06-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
251901,Holmbush Car Pk,2023-06-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.88
251901,Holmbush Car Pk,2023-06-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.92
251901,Holmbush Car Pk,2023-06-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,0.03
251901,Holmbush Car Pk,2023-06-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,16.4
251901,Holmbush Car Pk,2023-06-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
251901,Holmbush Car Pk,2023-06-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
251901,Holmbush Car Pk,2023-06-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-21T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
251901,Holmbush Car Pk,2023-06-21T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-21T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
251901,Holmbush Car Pk,2023-06-21T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.86
251901,Holmbush Car Pk,2023-06-21T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.24
251901,Holmbush Car Pk,2023-06-21T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.94
251901,Holmbush Car Pk,2023-06-21T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
251901,Holmbush Car Pk,2023-06-21T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
251901,Holmbush Car Pk,2023-06-21T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
251901,Holmbush Car Pk,2023-06-21T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
251901,Holmbush Car Pk,2023-06-21T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-06-21T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
251901,Holmbush Car Pk,2023-06-21T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
251901,Holmbush Car Pk,2023-06-21T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
251901,Holmbush Car Pk,2023-06-21T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.81
251901,Holmbush Car Pk,2023-06-21T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.75
251901,Holmbush Car Pk,2023-06-21T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
251901,Holmbush Car Pk,2023-06-21T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
251901,Holmbush Car Pk,2023-06-21T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
251901,Holmbush Car Pk,2023-06-21T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
251901,Holmbush Car Pk,2023-06-21T10:40:00.000+00:00,transformer,,Temperature,C,29.1
251901,Holmbush Car Pk,2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
251901,Holmbush Car Pk,2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
251901,Holmbush Car Pk,2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
251901,Holmbush Car Pk,2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
251901,Holmbush Car Pk,2023-06-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
251901,Holmbush Car Pk,2023-06-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
251901,Holmbush Car Pk,2023-06-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.95
251901,Holmbush Car Pk,2023-06-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.56
251901,Holmbush Car Pk,2023-06-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.68
251901,Holmbush Car Pk,2023-06-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,10.6
251901,Holmbush Car Pk,2023-06-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
251901,Holmbush Car Pk,2023-06-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
251901,Holmbush Car Pk,2023-06-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
251901,Holmbush Car Pk,2023-06-21T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-21T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-21T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
251901,Holmbush Car Pk,2023-06-21T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.21
251901,Holmbush Car Pk,2023-06-21T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.2
251901,Holmbush Car Pk,2023-06-21T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
251901,Holmbush Car Pk,2023-06-21T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
251901,Holmbush Car Pk,2023-06-21T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
251901,Holmbush Car Pk,2023-06-21T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
251901,Holmbush Car Pk,2023-06-21T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-21T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
251901,Holmbush Car Pk,2023-06-21T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
251901,Holmbush Car Pk,2023-06-21T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
251901,Holmbush Car Pk,2023-06-21T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
251901,Holmbush Car Pk,2023-06-21T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.72
251901,Holmbush Car Pk,2023-06-21T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.07
251901,Holmbush Car Pk,2023-06-21T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
251901,Holmbush Car Pk,2023-06-21T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-21T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
251901,Holmbush Car Pk,2023-06-21T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-21T10:30:00.000+00:00,transformer,,Temperature,C,29.1
251901,Holmbush Car Pk,2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
251901,Holmbush Car Pk,2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
251901,Holmbush Car Pk,2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251901,Holmbush Car Pk,2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
251901,Holmbush Car Pk,2023-06-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
251901,Holmbush Car Pk,2023-06-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
251901,Holmbush Car Pk,2023-06-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.09
251901,Holmbush Car Pk,2023-06-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.52
251901,Holmbush Car Pk,2023-06-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.7
251901,Holmbush Car Pk,2023-06-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,15.2
251901,Holmbush Car Pk,2023-06-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
251901,Holmbush Car Pk,2023-06-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.3
251901,Holmbush Car Pk,2023-06-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.6
251901,Holmbush Car Pk,2023-06-21T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-21T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-21T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-06-21T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.17
251901,Holmbush Car Pk,2023-06-21T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.24
251901,Holmbush Car Pk,2023-06-21T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.38
251901,Holmbush Car Pk,2023-06-21T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
251901,Holmbush Car Pk,2023-06-21T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
251901,Holmbush Car Pk,2023-06-21T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
251901,Holmbush Car Pk,2023-06-21T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
251901,Holmbush Car Pk,2023-06-21T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-21T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
251901,Holmbush Car Pk,2023-06-21T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
251901,Holmbush Car Pk,2023-06-21T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
251901,Holmbush Car Pk,2023-06-21T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.63
251901,Holmbush Car Pk,2023-06-21T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.68
251901,Holmbush Car Pk,2023-06-21T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
251901,Holmbush Car Pk,2023-06-21T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-21T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-21T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-21T10:20:00.000+00:00,transformer,,Temperature,C,29.1
251901,Holmbush Car Pk,2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
251901,Holmbush Car Pk,2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
251901,Holmbush Car Pk,2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
251901,Holmbush Car Pk,2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
251901,Holmbush Car Pk,2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
251901,Holmbush Car Pk,2023-06-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
251901,Holmbush Car Pk,2023-06-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
251901,Holmbush Car Pk,2023-06-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
251901,Holmbush Car Pk,2023-06-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.17
251901,Holmbush Car Pk,2023-06-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.38
251901,Holmbush Car Pk,2023-06-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.06
251901,Holmbush Car Pk,2023-06-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,11.2
251901,Holmbush Car Pk,2023-06-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
251901,Holmbush Car Pk,2023-06-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-06-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
251901,Holmbush Car Pk,2023-06-21T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-21T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-21T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
251901,Holmbush Car Pk,2023-06-21T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
251901,Holmbush Car Pk,2023-06-21T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.18
251901,Holmbush Car Pk,2023-06-21T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
251901,Holmbush Car Pk,2023-06-21T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-06-21T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-21T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-06-21T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-21T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-21T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
251901,Holmbush Car Pk,2023-06-21T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
251901,Holmbush Car Pk,2023-06-21T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.48
251901,Holmbush Car Pk,2023-06-21T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.75
251901,Holmbush Car Pk,2023-06-21T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.13
251901,Holmbush Car Pk,2023-06-21T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
251901,Holmbush Car Pk,2023-06-21T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-21T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-21T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
251901,Holmbush Car Pk,2023-06-21T10:10:00.000+00:00,transformer,,Temperature,C,29.0
251901,Holmbush Car Pk,2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
251901,Holmbush Car Pk,2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
251901,Holmbush Car Pk,2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
251901,Holmbush Car Pk,2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
251901,Holmbush Car Pk,2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
251901,Holmbush Car Pk,2023-06-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
251901,Holmbush Car Pk,2023-06-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
251901,Holmbush Car Pk,2023-06-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
251901,Holmbush Car Pk,2023-06-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,2.75
251901,Holmbush Car Pk,2023-06-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.56
251901,Holmbush Car Pk,2023-06-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,1.01
251901,Holmbush Car Pk,2023-06-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,14.7
251901,Holmbush Car Pk,2023-06-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
251901,Holmbush Car Pk,2023-06-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-06-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-06-21T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-06-21T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
251901,Holmbush Car Pk,2023-06-21T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-21T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.5
251901,Holmbush Car Pk,2023-06-21T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.35
251901,Holmbush Car Pk,2023-06-21T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
251901,Holmbush Car Pk,2023-06-21T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
251901,Holmbush Car Pk,2023-06-21T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
251901,Holmbush Car Pk,2023-06-21T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251901,Holmbush Car Pk,2023-06-21T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-21T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-21T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
251901,Holmbush Car Pk,2023-06-21T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
251901,Holmbush Car Pk,2023-06-21T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.99
251901,Holmbush Car Pk,2023-06-21T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.32
251901,Holmbush Car Pk,2023-06-21T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.56
251901,Holmbush Car Pk,2023-06-21T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
251901,Holmbush Car Pk,2023-06-21T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-21T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
251901,Holmbush Car Pk,2023-06-21T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-21T10:00:00.000+00:00,transformer,,Temperature,C,29.0
251901,Holmbush Car Pk,2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
251901,Holmbush Car Pk,2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
251901,Holmbush Car Pk,2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
251901,Holmbush Car Pk,2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
251901,Holmbush Car Pk,2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
251901,Holmbush Car Pk,2023-06-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
251901,Holmbush Car Pk,2023-06-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
251901,Holmbush Car Pk,2023-06-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
251901,Holmbush Car Pk,2023-06-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.5
251901,Holmbush Car Pk,2023-06-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.97
251901,Holmbush Car Pk,2023-06-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,0.03
251901,Holmbush Car Pk,2023-06-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,13.6
251901,Holmbush Car Pk,2023-06-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
251901,Holmbush Car Pk,2023-06-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.7
251901,Holmbush Car Pk,2023-06-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.2
251901,Holmbush Car Pk,2023-06-21T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
251901,Holmbush Car Pk,2023-06-21T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
251901,Holmbush Car Pk,2023-06-21T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-21T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.03
251901,Holmbush Car Pk,2023-06-21T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.38
251901,Holmbush Car Pk,2023-06-21T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.86
251901,Holmbush Car Pk,2023-06-21T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
251901,Holmbush Car Pk,2023-06-21T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
251901,Holmbush Car Pk,2023-06-21T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
251901,Holmbush Car Pk,2023-06-21T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-21T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-21T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
251901,Holmbush Car Pk,2023-06-21T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
251901,Holmbush Car Pk,2023-06-21T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
251901,Holmbush Car Pk,2023-06-21T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.13
251901,Holmbush Car Pk,2023-06-21T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.07
251901,Holmbush Car Pk,2023-06-21T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
251901,Holmbush Car Pk,2023-06-21T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
251901,Holmbush Car Pk,2023-06-21T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
251901,Holmbush Car Pk,2023-06-21T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
251901,Holmbush Car Pk,2023-06-21T09:50:00.000+00:00,transformer,,Temperature,C,29.0
251901,Holmbush Car Pk,2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
251901,Holmbush Car Pk,2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
251901,Holmbush Car Pk,2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251901,Holmbush Car Pk,2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
251901,Holmbush Car Pk,2023-06-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
251901,Holmbush Car Pk,2023-06-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
251901,Holmbush Car Pk,2023-06-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
251901,Holmbush Car Pk,2023-06-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.16
251901,Holmbush Car Pk,2023-06-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.75
251901,Holmbush Car Pk,2023-06-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.93
251901,Holmbush Car Pk,2023-06-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,11.1
251901,Holmbush Car Pk,2023-06-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
251901,Holmbush Car Pk,2023-06-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
251901,Holmbush Car Pk,2023-06-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
251901,Holmbush Car Pk,2023-06-21T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
251901,Holmbush Car Pk,2023-06-21T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
251901,Holmbush Car Pk,2023-06-21T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-21T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.08
251901,Holmbush Car Pk,2023-06-21T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.38
251901,Holmbush Car Pk,2023-06-21T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.29
251901,Holmbush Car Pk,2023-06-21T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
251901,Holmbush Car Pk,2023-06-21T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
251901,Holmbush Car Pk,2023-06-21T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
251901,Holmbush Car Pk,2023-06-21T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-06-21T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
251901,Holmbush Car Pk,2023-06-21T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
251901,Holmbush Car Pk,2023-06-21T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
251901,Holmbush Car Pk,2023-06-21T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
251901,Holmbush Car Pk,2023-06-21T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.72
251901,Holmbush Car Pk,2023-06-21T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.95
251901,Holmbush Car Pk,2023-06-21T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
251901,Holmbush Car Pk,2023-06-21T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
251901,Holmbush Car Pk,2023-06-21T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
251901,Holmbush Car Pk,2023-06-21T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
251901,Holmbush Car Pk,2023-06-21T09:40:00.000+00:00,transformer,,Temperature,C,28.9
251901,Holmbush Car Pk,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
251901,Holmbush Car Pk,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
251901,Holmbush Car Pk,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
251901,Holmbush Car Pk,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
251901,Holmbush Car Pk,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251901,Holmbush Car Pk,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
251901,Holmbush Car Pk,2023-06-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
251901,Holmbush Car Pk,2023-06-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
251901,Holmbush Car Pk,2023-06-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
251901,Holmbush Car Pk,2023-06-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.27
251901,Holmbush Car Pk,2023-06-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.34
251901,Holmbush Car Pk,2023-06-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.24
251901,Holmbush Car Pk,2023-06-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,13.2
251901,Holmbush Car Pk,2023-06-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
251901,Holmbush Car Pk,2023-06-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
251901,Holmbush Car Pk,2023-06-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
251901,Holmbush Car Pk,2023-06-21T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
251901,Holmbush Car Pk,2023-06-21T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
251901,Holmbush Car Pk,2023-06-21T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
251901,Holmbush Car Pk,2023-06-21T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.81
251901,Holmbush Car Pk,2023-06-21T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.4
251901,Holmbush Car Pk,2023-06-21T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.73
251901,Holmbush Car Pk,2023-06-21T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
251901,Holmbush Car Pk,2023-06-21T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
251901,Holmbush Car Pk,2023-06-21T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
251901,Holmbush Car Pk,2023-06-21T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-21T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-06-21T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
251901,Holmbush Car Pk,2023-06-21T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
251901,Holmbush Car Pk,2023-06-21T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
251901,Holmbush Car Pk,2023-06-21T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.04
251901,Holmbush Car Pk,2023-06-21T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.75
251901,Holmbush Car Pk,2023-06-21T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
251901,Holmbush Car Pk,2023-06-21T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-06-21T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
251901,Holmbush Car Pk,2023-06-21T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-06-21T09:30:00.000+00:00,transformer,,Temperature,C,28.9
251901,Holmbush Car Pk,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
251901,Holmbush Car Pk,2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
251901,Holmbush Car Pk,2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
251901,Holmbush Car Pk,2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
251901,Holmbush Car Pk,2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
251901,Holmbush Car Pk,2023-06-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
251901,Holmbush Car Pk,2023-06-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
251901,Holmbush Car Pk,2023-06-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
251901,Holmbush Car Pk,2023-06-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.57
251901,Holmbush Car Pk,2023-06-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.65
251901,Holmbush Car Pk,2023-06-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.48
251901,Holmbush Car Pk,2023-06-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,12.8
251901,Holmbush Car Pk,2023-06-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
251901,Holmbush Car Pk,2023-06-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
251901,Holmbush Car Pk,2023-06-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
251901,Holmbush Car Pk,2023-06-21T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-06-21T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
251901,Holmbush Car Pk,2023-06-21T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
251901,Holmbush Car Pk,2023-06-21T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.44
251901,Holmbush Car Pk,2023-06-21T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.34
251901,Holmbush Car Pk,2023-06-21T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.26
251901,Holmbush Car Pk,2023-06-21T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
251901,Holmbush Car Pk,2023-06-21T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
251901,Holmbush Car Pk,2023-06-21T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251901,Holmbush Car Pk,2023-06-21T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-21T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
251901,Holmbush Car Pk,2023-06-21T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
251901,Holmbush Car Pk,2023-06-21T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
251901,Holmbush Car Pk,2023-06-21T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
251901,Holmbush Car Pk,2023-06-21T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.87
251901,Holmbush Car Pk,2023-06-21T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.51
251901,Holmbush Car Pk,2023-06-21T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
251901,Holmbush Car Pk,2023-06-21T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-06-21T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
251901,Holmbush Car Pk,2023-06-21T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-06-21T09:20:00.000+00:00,transformer,,Temperature,C,28.8
251901,Holmbush Car Pk,2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
251901,Holmbush Car Pk,2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
251901,Holmbush Car Pk,2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
251901,Holmbush Car Pk,2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
251901,Holmbush Car Pk,2023-06-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-06-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
251901,Holmbush Car Pk,2023-06-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
251901,Holmbush Car Pk,2023-06-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.15
251901,Holmbush Car Pk,2023-06-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.52
251901,Holmbush Car Pk,2023-06-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.78
251901,Holmbush Car Pk,2023-06-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,12.9
251901,Holmbush Car Pk,2023-06-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
251901,Holmbush Car Pk,2023-06-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.9
251901,Holmbush Car Pk,2023-06-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
251901,Holmbush Car Pk,2023-06-21T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
251901,Holmbush Car Pk,2023-06-21T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
251901,Holmbush Car Pk,2023-06-21T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
251901,Holmbush Car Pk,2023-06-21T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.29
251901,Holmbush Car Pk,2023-06-21T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
251901,Holmbush Car Pk,2023-06-21T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
251901,Holmbush Car Pk,2023-06-21T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
251901,Holmbush Car Pk,2023-06-21T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
251901,Holmbush Car Pk,2023-06-21T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-06-21T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-06-21T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-21T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
251901,Holmbush Car Pk,2023-06-21T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
251901,Holmbush Car Pk,2023-06-21T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.97
251901,Holmbush Car Pk,2023-06-21T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.48
251901,Holmbush Car Pk,2023-06-21T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
251901,Holmbush Car Pk,2023-06-21T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
251901,Holmbush Car Pk,2023-06-21T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-21T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-21T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
251901,Holmbush Car Pk,2023-06-21T09:10:00.000+00:00,transformer,,Temperature,C,28.8
251901,Holmbush Car Pk,2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
251901,Holmbush Car Pk,2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
251901,Holmbush Car Pk,2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
251901,Holmbush Car Pk,2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
251901,Holmbush Car Pk,2023-06-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
251901,Holmbush Car Pk,2023-06-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
251901,Holmbush Car Pk,2023-06-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
251901,Holmbush Car Pk,2023-06-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.33
251901,Holmbush Car Pk,2023-06-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,0.08
251901,Holmbush Car Pk,2023-06-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,4.3
251901,Holmbush Car Pk,2023-06-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,22.5
251901,Holmbush Car Pk,2023-06-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-06-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
251901,Holmbush Car Pk,2023-06-21T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
251901,Holmbush Car Pk,2023-06-21T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
251901,Holmbush Car Pk,2023-06-21T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
251901,Holmbush Car Pk,2023-06-21T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.91
251901,Holmbush Car Pk,2023-06-21T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
251901,Holmbush Car Pk,2023-06-21T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.46
251901,Holmbush Car Pk,2023-06-21T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
251901,Holmbush Car Pk,2023-06-21T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
251901,Holmbush Car Pk,2023-06-21T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-06-21T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-21T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-21T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
251901,Holmbush Car Pk,2023-06-21T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
251901,Holmbush Car Pk,2023-06-21T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.01
251901,Holmbush Car Pk,2023-06-21T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.31
251901,Holmbush Car Pk,2023-06-21T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
251901,Holmbush Car Pk,2023-06-21T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
251901,Holmbush Car Pk,2023-06-21T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-21T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-21T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
251901,Holmbush Car Pk,2023-06-21T09:00:00.000+00:00,transformer,,Temperature,C,28.8
251901,Holmbush Car Pk,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
251901,Holmbush Car Pk,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
251901,Holmbush Car Pk,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
251901,Holmbush Car Pk,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
251901,Holmbush Car Pk,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
251901,Holmbush Car Pk,2023-06-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
251901,Holmbush Car Pk,2023-06-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
251901,Holmbush Car Pk,2023-06-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
251901,Holmbush Car Pk,2023-06-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.9
251901,Holmbush Car Pk,2023-06-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,0.91
251901,Holmbush Car Pk,2023-06-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,3.06
251901,Holmbush Car Pk,2023-06-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,17.0
251901,Holmbush Car Pk,2023-06-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-06-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
251901,Holmbush Car Pk,2023-06-21T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-06-21T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
251901,Holmbush Car Pk,2023-06-21T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
251901,Holmbush Car Pk,2023-06-21T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.3
251901,Holmbush Car Pk,2023-06-21T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
251901,Holmbush Car Pk,2023-06-21T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
251901,Holmbush Car Pk,2023-06-21T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
251901,Holmbush Car Pk,2023-06-21T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
251901,Holmbush Car Pk,2023-06-21T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
251901,Holmbush Car Pk,2023-06-21T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-21T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-06-21T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
251901,Holmbush Car Pk,2023-06-21T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
251901,Holmbush Car Pk,2023-06-21T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
251901,Holmbush Car Pk,2023-06-21T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.71
251901,Holmbush Car Pk,2023-06-21T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.83
251901,Holmbush Car Pk,2023-06-21T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
251901,Holmbush Car Pk,2023-06-21T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-21T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-21T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
251901,Holmbush Car Pk,2023-06-21T08:50:00.000+00:00,transformer,,Temperature,C,28.8
251901,Holmbush Car Pk,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
251901,Holmbush Car Pk,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
251901,Holmbush Car Pk,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
251901,Holmbush Car Pk,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
251901,Holmbush Car Pk,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
251901,Holmbush Car Pk,2023-06-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
251901,Holmbush Car Pk,2023-06-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
251901,Holmbush Car Pk,2023-06-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
251901,Holmbush Car Pk,2023-06-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.27
251901,Holmbush Car Pk,2023-06-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,0.3
251901,Holmbush Car Pk,2023-06-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,4.49
251901,Holmbush Car Pk,2023-06-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,23.4
251901,Holmbush Car Pk,2023-06-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-06-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.2
251901,Holmbush Car Pk,2023-06-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
251901,Holmbush Car Pk,2023-06-21T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
251901,Holmbush Car Pk,2023-06-21T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
251901,Holmbush Car Pk,2023-06-21T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
251901,Holmbush Car Pk,2023-06-21T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
251901,Holmbush Car Pk,2023-06-21T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.37
251901,Holmbush Car Pk,2023-06-21T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
251901,Holmbush Car Pk,2023-06-21T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-21T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-21T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
251901,Holmbush Car Pk,2023-06-21T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
