Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251901,Holmbush Car Pk,2023-06-21T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
251901,Holmbush Car Pk,2023-06-21T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
251901,Holmbush Car Pk,2023-06-21T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
251901,Holmbush Car Pk,2023-06-21T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.93
251901,Holmbush Car Pk,2023-06-21T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.01
251901,Holmbush Car Pk,2023-06-21T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.79
251901,Holmbush Car Pk,2023-06-21T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
251901,Holmbush Car Pk,2023-06-21T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-21T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-06-21T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
251901,Holmbush Car Pk,2023-06-21T08:40:00.000+00:00,transformer,,Temperature,C,28.7
251901,Holmbush Car Pk,2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
251901,Holmbush Car Pk,2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
251901,Holmbush Car Pk,2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
251901,Holmbush Car Pk,2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
251901,Holmbush Car Pk,2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251901,Holmbush Car Pk,2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
251901,Holmbush Car Pk,2023-06-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
251901,Holmbush Car Pk,2023-06-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
251901,Holmbush Car Pk,2023-06-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
251901,Holmbush Car Pk,2023-06-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,1.0
251901,Holmbush Car Pk,2023-06-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.64
251901,Holmbush Car Pk,2023-06-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,4.57
251901,Holmbush Car Pk,2023-06-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,22.0
251901,Holmbush Car Pk,2023-06-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.3
251901,Holmbush Car Pk,2023-06-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
251901,Holmbush Car Pk,2023-06-21T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
251901,Holmbush Car Pk,2023-06-21T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
251901,Holmbush Car Pk,2023-06-21T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
251901,Holmbush Car Pk,2023-06-21T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
251901,Holmbush Car Pk,2023-06-21T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
251901,Holmbush Car Pk,2023-06-21T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
251901,Holmbush Car Pk,2023-06-21T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
251901,Holmbush Car Pk,2023-06-21T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
251901,Holmbush Car Pk,2023-06-21T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-21T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-21T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
251901,Holmbush Car Pk,2023-06-21T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
251901,Holmbush Car Pk,2023-06-21T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
251901,Holmbush Car Pk,2023-06-21T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.15
251901,Holmbush Car Pk,2023-06-21T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.0
251901,Holmbush Car Pk,2023-06-21T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
251901,Holmbush Car Pk,2023-06-21T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
251901,Holmbush Car Pk,2023-06-21T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-21T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-21T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-21T08:30:00.000+00:00,transformer,,Temperature,C,28.6
251901,Holmbush Car Pk,2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
251901,Holmbush Car Pk,2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
251901,Holmbush Car Pk,2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
251901,Holmbush Car Pk,2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
251901,Holmbush Car Pk,2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
251901,Holmbush Car Pk,2023-06-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
251901,Holmbush Car Pk,2023-06-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
251901,Holmbush Car Pk,2023-06-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
251901,Holmbush Car Pk,2023-06-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,1.16
251901,Holmbush Car Pk,2023-06-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.44
251901,Holmbush Car Pk,2023-06-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,1.57
251901,Holmbush Car Pk,2023-06-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,15.4
251901,Holmbush Car Pk,2023-06-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
251901,Holmbush Car Pk,2023-06-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
251901,Holmbush Car Pk,2023-06-21T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
251901,Holmbush Car Pk,2023-06-21T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
251901,Holmbush Car Pk,2023-06-21T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
251901,Holmbush Car Pk,2023-06-21T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.56
251901,Holmbush Car Pk,2023-06-21T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.61
251901,Holmbush Car Pk,2023-06-21T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
251901,Holmbush Car Pk,2023-06-21T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-06-21T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-06-21T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-21T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
251901,Holmbush Car Pk,2023-06-21T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
251901,Holmbush Car Pk,2023-06-21T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
251901,Holmbush Car Pk,2023-06-21T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
251901,Holmbush Car Pk,2023-06-21T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.09
251901,Holmbush Car Pk,2023-06-21T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.2
251901,Holmbush Car Pk,2023-06-21T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
251901,Holmbush Car Pk,2023-06-21T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-06-21T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-21T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-21T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
251901,Holmbush Car Pk,2023-06-21T08:20:00.000+00:00,transformer,,Temperature,C,28.6
251901,Holmbush Car Pk,2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
251901,Holmbush Car Pk,2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
251901,Holmbush Car Pk,2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
251901,Holmbush Car Pk,2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
251901,Holmbush Car Pk,2023-06-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
251901,Holmbush Car Pk,2023-06-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
251901,Holmbush Car Pk,2023-06-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
251901,Holmbush Car Pk,2023-06-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,1.65
251901,Holmbush Car Pk,2023-06-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,0.4
251901,Holmbush Car Pk,2023-06-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,2.15
251901,Holmbush Car Pk,2023-06-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,12.8
251901,Holmbush Car Pk,2023-06-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
251901,Holmbush Car Pk,2023-06-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
251901,Holmbush Car Pk,2023-06-21T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
251901,Holmbush Car Pk,2023-06-21T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
251901,Holmbush Car Pk,2023-06-21T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
251901,Holmbush Car Pk,2023-06-21T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.46
251901,Holmbush Car Pk,2023-06-21T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
251901,Holmbush Car Pk,2023-06-21T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
251901,Holmbush Car Pk,2023-06-21T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
251901,Holmbush Car Pk,2023-06-21T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
251901,Holmbush Car Pk,2023-06-21T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
251901,Holmbush Car Pk,2023-06-21T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-21T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
251901,Holmbush Car Pk,2023-06-21T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
251901,Holmbush Car Pk,2023-06-21T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
251901,Holmbush Car Pk,2023-06-21T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
251901,Holmbush Car Pk,2023-06-21T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.15
251901,Holmbush Car Pk,2023-06-21T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.22
251901,Holmbush Car Pk,2023-06-21T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
251901,Holmbush Car Pk,2023-06-21T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-21T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-06-21T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-21T08:10:00.000+00:00,transformer,,Temperature,C,28.6
251901,Holmbush Car Pk,2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
251901,Holmbush Car Pk,2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
251901,Holmbush Car Pk,2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
251901,Holmbush Car Pk,2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
251901,Holmbush Car Pk,2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
251901,Holmbush Car Pk,2023-06-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
251901,Holmbush Car Pk,2023-06-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
251901,Holmbush Car Pk,2023-06-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
251901,Holmbush Car Pk,2023-06-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.87
251901,Holmbush Car Pk,2023-06-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,1.32
251901,Holmbush Car Pk,2023-06-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.03
251901,Holmbush Car Pk,2023-06-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-06-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.8
251901,Holmbush Car Pk,2023-06-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-06-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.2
251901,Holmbush Car Pk,2023-06-21T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-21T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
251901,Holmbush Car Pk,2023-06-21T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
251901,Holmbush Car Pk,2023-06-21T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.9
251901,Holmbush Car Pk,2023-06-21T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
251901,Holmbush Car Pk,2023-06-21T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.65
251901,Holmbush Car Pk,2023-06-21T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
251901,Holmbush Car Pk,2023-06-21T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
251901,Holmbush Car Pk,2023-06-21T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-06-21T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-21T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-06-21T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
251901,Holmbush Car Pk,2023-06-21T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
251901,Holmbush Car Pk,2023-06-21T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
251901,Holmbush Car Pk,2023-06-21T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.94
251901,Holmbush Car Pk,2023-06-21T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.35
251901,Holmbush Car Pk,2023-06-21T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
251901,Holmbush Car Pk,2023-06-21T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-21T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
251901,Holmbush Car Pk,2023-06-21T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-21T08:00:00.000+00:00,transformer,,Temperature,C,28.6
251901,Holmbush Car Pk,2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
251901,Holmbush Car Pk,2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
251901,Holmbush Car Pk,2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
251901,Holmbush Car Pk,2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251901,Holmbush Car Pk,2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
251901,Holmbush Car Pk,2023-06-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
251901,Holmbush Car Pk,2023-06-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
251901,Holmbush Car Pk,2023-06-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
251901,Holmbush Car Pk,2023-06-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.74
251901,Holmbush Car Pk,2023-06-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.28
251901,Holmbush Car Pk,2023-06-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.0
251901,Holmbush Car Pk,2023-06-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,9.2
251901,Holmbush Car Pk,2023-06-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.5
251901,Holmbush Car Pk,2023-06-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.5
251901,Holmbush Car Pk,2023-06-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
251901,Holmbush Car Pk,2023-06-21T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-21T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
251901,Holmbush Car Pk,2023-06-21T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-06-21T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.46
251901,Holmbush Car Pk,2023-06-21T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.48
251901,Holmbush Car Pk,2023-06-21T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
251901,Holmbush Car Pk,2023-06-21T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
251901,Holmbush Car Pk,2023-06-21T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
251901,Holmbush Car Pk,2023-06-21T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-21T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-06-21T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
251901,Holmbush Car Pk,2023-06-21T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
251901,Holmbush Car Pk,2023-06-21T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
251901,Holmbush Car Pk,2023-06-21T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
251901,Holmbush Car Pk,2023-06-21T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.67
251901,Holmbush Car Pk,2023-06-21T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.4
251901,Holmbush Car Pk,2023-06-21T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
251901,Holmbush Car Pk,2023-06-21T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-21T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-21T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-21T07:50:00.000+00:00,transformer,,Temperature,C,28.5
251901,Holmbush Car Pk,2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
251901,Holmbush Car Pk,2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
251901,Holmbush Car Pk,2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
251901,Holmbush Car Pk,2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
251901,Holmbush Car Pk,2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
251901,Holmbush Car Pk,2023-06-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
251901,Holmbush Car Pk,2023-06-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
251901,Holmbush Car Pk,2023-06-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
251901,Holmbush Car Pk,2023-06-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,0.97
251901,Holmbush Car Pk,2023-06-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.19
251901,Holmbush Car Pk,2023-06-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,1.46
251901,Holmbush Car Pk,2023-06-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,13.1
251901,Holmbush Car Pk,2023-06-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
251901,Holmbush Car Pk,2023-06-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
251901,Holmbush Car Pk,2023-06-21T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
251901,Holmbush Car Pk,2023-06-21T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-21T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
251901,Holmbush Car Pk,2023-06-21T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.88
251901,Holmbush Car Pk,2023-06-21T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.33
251901,Holmbush Car Pk,2023-06-21T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
251901,Holmbush Car Pk,2023-06-21T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
251901,Holmbush Car Pk,2023-06-21T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-21T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251901,Holmbush Car Pk,2023-06-21T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
251901,Holmbush Car Pk,2023-06-21T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-21T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
251901,Holmbush Car Pk,2023-06-21T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
251901,Holmbush Car Pk,2023-06-21T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.05
251901,Holmbush Car Pk,2023-06-21T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.53
251901,Holmbush Car Pk,2023-06-21T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.12
251901,Holmbush Car Pk,2023-06-21T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-21T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-21T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-21T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
251901,Holmbush Car Pk,2023-06-21T07:40:00.000+00:00,transformer,,Temperature,C,28.5
251901,Holmbush Car Pk,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
251901,Holmbush Car Pk,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
251901,Holmbush Car Pk,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
251901,Holmbush Car Pk,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
251901,Holmbush Car Pk,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
251901,Holmbush Car Pk,2023-06-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
251901,Holmbush Car Pk,2023-06-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
251901,Holmbush Car Pk,2023-06-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
251901,Holmbush Car Pk,2023-06-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,0.17
251901,Holmbush Car Pk,2023-06-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.2
251901,Holmbush Car Pk,2023-06-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,3.39
251901,Holmbush Car Pk,2023-06-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,17.7
251901,Holmbush Car Pk,2023-06-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.2
251901,Holmbush Car Pk,2023-06-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
251901,Holmbush Car Pk,2023-06-21T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
251901,Holmbush Car Pk,2023-06-21T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-21T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
251901,Holmbush Car Pk,2023-06-21T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.41
251901,Holmbush Car Pk,2023-06-21T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
251901,Holmbush Car Pk,2023-06-21T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
251901,Holmbush Car Pk,2023-06-21T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
251901,Holmbush Car Pk,2023-06-21T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
251901,Holmbush Car Pk,2023-06-21T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251901,Holmbush Car Pk,2023-06-21T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
251901,Holmbush Car Pk,2023-06-21T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-21T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
251901,Holmbush Car Pk,2023-06-21T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
251901,Holmbush Car Pk,2023-06-21T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.95
251901,Holmbush Car Pk,2023-06-21T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.51
251901,Holmbush Car Pk,2023-06-21T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.65
251901,Holmbush Car Pk,2023-06-21T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-06-21T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-21T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-21T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-21T07:30:00.000+00:00,transformer,,Temperature,C,28.5
251901,Holmbush Car Pk,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
251901,Holmbush Car Pk,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
251901,Holmbush Car Pk,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
251901,Holmbush Car Pk,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
251901,Holmbush Car Pk,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
251901,Holmbush Car Pk,2023-06-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
251901,Holmbush Car Pk,2023-06-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
251901,Holmbush Car Pk,2023-06-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
251901,Holmbush Car Pk,2023-06-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.46
251901,Holmbush Car Pk,2023-06-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.19
251901,Holmbush Car Pk,2023-06-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,1.35
251901,Holmbush Car Pk,2023-06-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,11.9
251901,Holmbush Car Pk,2023-06-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-06-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-06-21T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
251901,Holmbush Car Pk,2023-06-21T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-21T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
251901,Holmbush Car Pk,2023-06-21T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.16
251901,Holmbush Car Pk,2023-06-21T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
251901,Holmbush Car Pk,2023-06-21T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
251901,Holmbush Car Pk,2023-06-21T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
251901,Holmbush Car Pk,2023-06-21T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-06-21T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-21T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
251901,Holmbush Car Pk,2023-06-21T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
251901,Holmbush Car Pk,2023-06-21T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
251901,Holmbush Car Pk,2023-06-21T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
251901,Holmbush Car Pk,2023-06-21T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.1
251901,Holmbush Car Pk,2023-06-21T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
251901,Holmbush Car Pk,2023-06-21T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.41
251901,Holmbush Car Pk,2023-06-21T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-06-21T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-21T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
251901,Holmbush Car Pk,2023-06-21T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-21T07:20:00.000+00:00,transformer,,Temperature,C,28.5
251901,Holmbush Car Pk,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
251901,Holmbush Car Pk,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
251901,Holmbush Car Pk,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
251901,Holmbush Car Pk,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
251901,Holmbush Car Pk,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
251901,Holmbush Car Pk,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
251901,Holmbush Car Pk,2023-06-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
251901,Holmbush Car Pk,2023-06-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
251901,Holmbush Car Pk,2023-06-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
251901,Holmbush Car Pk,2023-06-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.06
251901,Holmbush Car Pk,2023-06-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,2.11
251901,Holmbush Car Pk,2023-06-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,2.68
251901,Holmbush Car Pk,2023-06-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,14.5
251901,Holmbush Car Pk,2023-06-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.0
251901,Holmbush Car Pk,2023-06-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
251901,Holmbush Car Pk,2023-06-21T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
251901,Holmbush Car Pk,2023-06-21T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-21T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
251901,Holmbush Car Pk,2023-06-21T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
251901,Holmbush Car Pk,2023-06-21T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.26
251901,Holmbush Car Pk,2023-06-21T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
251901,Holmbush Car Pk,2023-06-21T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
251901,Holmbush Car Pk,2023-06-21T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
251901,Holmbush Car Pk,2023-06-21T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251901,Holmbush Car Pk,2023-06-21T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
251901,Holmbush Car Pk,2023-06-21T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-21T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
251901,Holmbush Car Pk,2023-06-21T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
251901,Holmbush Car Pk,2023-06-21T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.79
251901,Holmbush Car Pk,2023-06-21T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
251901,Holmbush Car Pk,2023-06-21T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
251901,Holmbush Car Pk,2023-06-21T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-21T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
251901,Holmbush Car Pk,2023-06-21T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
251901,Holmbush Car Pk,2023-06-21T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-21T07:10:00.000+00:00,transformer,,Temperature,C,28.5
251901,Holmbush Car Pk,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
251901,Holmbush Car Pk,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
251901,Holmbush Car Pk,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
251901,Holmbush Car Pk,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
251901,Holmbush Car Pk,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
251901,Holmbush Car Pk,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
251901,Holmbush Car Pk,2023-06-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
251901,Holmbush Car Pk,2023-06-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
251901,Holmbush Car Pk,2023-06-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
251901,Holmbush Car Pk,2023-06-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,4.29
251901,Holmbush Car Pk,2023-06-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,2.67
251901,Holmbush Car Pk,2023-06-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,3.99
251901,Holmbush Car Pk,2023-06-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,11.7
251901,Holmbush Car Pk,2023-06-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
251901,Holmbush Car Pk,2023-06-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
251901,Holmbush Car Pk,2023-06-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
251901,Holmbush Car Pk,2023-06-21T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
251901,Holmbush Car Pk,2023-06-21T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
251901,Holmbush Car Pk,2023-06-21T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
251901,Holmbush Car Pk,2023-06-21T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.27
251901,Holmbush Car Pk,2023-06-21T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.82
251901,Holmbush Car Pk,2023-06-21T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.98
251901,Holmbush Car Pk,2023-06-21T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
251901,Holmbush Car Pk,2023-06-21T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-06-21T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-21T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
251901,Holmbush Car Pk,2023-06-21T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-21T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
251901,Holmbush Car Pk,2023-06-21T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
251901,Holmbush Car Pk,2023-06-21T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
251901,Holmbush Car Pk,2023-06-21T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
251901,Holmbush Car Pk,2023-06-21T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.22
251901,Holmbush Car Pk,2023-06-21T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
251901,Holmbush Car Pk,2023-06-21T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-21T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
251901,Holmbush Car Pk,2023-06-21T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-21T07:00:00.000+00:00,transformer,,Temperature,C,28.5
251901,Holmbush Car Pk,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
251901,Holmbush Car Pk,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
251901,Holmbush Car Pk,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
251901,Holmbush Car Pk,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
251901,Holmbush Car Pk,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
251901,Holmbush Car Pk,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
251901,Holmbush Car Pk,2023-06-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
251901,Holmbush Car Pk,2023-06-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
251901,Holmbush Car Pk,2023-06-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
251901,Holmbush Car Pk,2023-06-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,1.17
251901,Holmbush Car Pk,2023-06-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,4.93
251901,Holmbush Car Pk,2023-06-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,3.2
251901,Holmbush Car Pk,2023-06-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,16.2
251901,Holmbush Car Pk,2023-06-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.2
251901,Holmbush Car Pk,2023-06-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
251901,Holmbush Car Pk,2023-06-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
251901,Holmbush Car Pk,2023-06-21T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
251901,Holmbush Car Pk,2023-06-21T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-21T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
251901,Holmbush Car Pk,2023-06-21T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.33
251901,Holmbush Car Pk,2023-06-21T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
251901,Holmbush Car Pk,2023-06-21T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
251901,Holmbush Car Pk,2023-06-21T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-21T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
251901,Holmbush Car Pk,2023-06-21T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-21T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-06-21T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-21T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
251901,Holmbush Car Pk,2023-06-21T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
251901,Holmbush Car Pk,2023-06-21T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.71
251901,Holmbush Car Pk,2023-06-21T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
251901,Holmbush Car Pk,2023-06-21T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
251901,Holmbush Car Pk,2023-06-21T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
251901,Holmbush Car Pk,2023-06-21T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
251901,Holmbush Car Pk,2023-06-21T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
251901,Holmbush Car Pk,2023-06-21T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-21T06:50:00.000+00:00,transformer,,Temperature,C,28.4
251901,Holmbush Car Pk,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
251901,Holmbush Car Pk,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
251901,Holmbush Car Pk,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
251901,Holmbush Car Pk,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
251901,Holmbush Car Pk,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
251901,Holmbush Car Pk,2023-06-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
251901,Holmbush Car Pk,2023-06-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
251901,Holmbush Car Pk,2023-06-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
251901,Holmbush Car Pk,2023-06-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,1.38
251901,Holmbush Car Pk,2023-06-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,4.85
251901,Holmbush Car Pk,2023-06-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,1.92
251901,Holmbush Car Pk,2023-06-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,15.4
251901,Holmbush Car Pk,2023-06-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.3
251901,Holmbush Car Pk,2023-06-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
251901,Holmbush Car Pk,2023-06-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
251901,Holmbush Car Pk,2023-06-21T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
251901,Holmbush Car Pk,2023-06-21T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-21T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
251901,Holmbush Car Pk,2023-06-21T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
251901,Holmbush Car Pk,2023-06-21T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.21
251901,Holmbush Car Pk,2023-06-21T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.44
251901,Holmbush Car Pk,2023-06-21T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-21T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
251901,Holmbush Car Pk,2023-06-21T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-06-21T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-21T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
251901,Holmbush Car Pk,2023-06-21T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
251901,Holmbush Car Pk,2023-06-21T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
251901,Holmbush Car Pk,2023-06-21T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
251901,Holmbush Car Pk,2023-06-21T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
251901,Holmbush Car Pk,2023-06-21T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.58
251901,Holmbush Car Pk,2023-06-21T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
251901,Holmbush Car Pk,2023-06-21T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-21T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
251901,Holmbush Car Pk,2023-06-21T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-21T06:40:00.000+00:00,transformer,,Temperature,C,28.4
251901,Holmbush Car Pk,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
251901,Holmbush Car Pk,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
251901,Holmbush Car Pk,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
251901,Holmbush Car Pk,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
251901,Holmbush Car Pk,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
251901,Holmbush Car Pk,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
251901,Holmbush Car Pk,2023-06-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
251901,Holmbush Car Pk,2023-06-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
251901,Holmbush Car Pk,2023-06-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
251901,Holmbush Car Pk,2023-06-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,1.13
251901,Holmbush Car Pk,2023-06-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,3.61
251901,Holmbush Car Pk,2023-06-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,1.02
251901,Holmbush Car Pk,2023-06-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,14.4
251901,Holmbush Car Pk,2023-06-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-06-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
251901,Holmbush Car Pk,2023-06-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.7
251901,Holmbush Car Pk,2023-06-21T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
251901,Holmbush Car Pk,2023-06-21T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-21T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
251901,Holmbush Car Pk,2023-06-21T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
251901,Holmbush Car Pk,2023-06-21T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.17
251901,Holmbush Car Pk,2023-06-21T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
251901,Holmbush Car Pk,2023-06-21T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-06-21T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-06-21T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
251901,Holmbush Car Pk,2023-06-21T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-21T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-21T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
251901,Holmbush Car Pk,2023-06-21T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
251901,Holmbush Car Pk,2023-06-21T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
251901,Holmbush Car Pk,2023-06-21T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.17
251901,Holmbush Car Pk,2023-06-21T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
251901,Holmbush Car Pk,2023-06-21T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-06-21T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
251901,Holmbush Car Pk,2023-06-21T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-21T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-21T06:30:00.000+00:00,transformer,,Temperature,C,28.4
251901,Holmbush Car Pk,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
251901,Holmbush Car Pk,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
251901,Holmbush Car Pk,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
251901,Holmbush Car Pk,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
251901,Holmbush Car Pk,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
251901,Holmbush Car Pk,2023-06-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
251901,Holmbush Car Pk,2023-06-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
251901,Holmbush Car Pk,2023-06-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
251901,Holmbush Car Pk,2023-06-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,2.02
251901,Holmbush Car Pk,2023-06-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,0.01
251901,Holmbush Car Pk,2023-06-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,1.3
251901,Holmbush Car Pk,2023-06-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,12.1
251901,Holmbush Car Pk,2023-06-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
251901,Holmbush Car Pk,2023-06-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.6
251901,Holmbush Car Pk,2023-06-21T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
251901,Holmbush Car Pk,2023-06-21T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-21T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
251901,Holmbush Car Pk,2023-06-21T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.29
251901,Holmbush Car Pk,2023-06-21T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.17
251901,Holmbush Car Pk,2023-06-21T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
251901,Holmbush Car Pk,2023-06-21T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-21T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-21T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-06-21T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-21T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-21T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
251901,Holmbush Car Pk,2023-06-21T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
251901,Holmbush Car Pk,2023-06-21T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
251901,Holmbush Car Pk,2023-06-21T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.13
251901,Holmbush Car Pk,2023-06-21T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
251901,Holmbush Car Pk,2023-06-21T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
251901,Holmbush Car Pk,2023-06-21T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
251901,Holmbush Car Pk,2023-06-21T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-21T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-06-21T06:20:00.000+00:00,transformer,,Temperature,C,28.4
251901,Holmbush Car Pk,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
251901,Holmbush Car Pk,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
251901,Holmbush Car Pk,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
251901,Holmbush Car Pk,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
251901,Holmbush Car Pk,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
251901,Holmbush Car Pk,2023-06-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
251901,Holmbush Car Pk,2023-06-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
251901,Holmbush Car Pk,2023-06-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
