Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251901,Holmbush Car Pk,2023-06-22T23:00:00.000+00:00,transformer,,Temperature,C,31.3
251901,Holmbush Car Pk,2023-06-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
251901,Holmbush Car Pk,2023-06-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
251901,Holmbush Car Pk,2023-06-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
251901,Holmbush Car Pk,2023-06-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
251901,Holmbush Car Pk,2023-06-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
251901,Holmbush Car Pk,2023-06-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
251901,Holmbush Car Pk,2023-06-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
251901,Holmbush Car Pk,2023-06-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
251901,Holmbush Car Pk,2023-06-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
251901,Holmbush Car Pk,2023-06-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,1.82
251901,Holmbush Car Pk,2023-06-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,0.76
251901,Holmbush Car Pk,2023-06-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,3.23
251901,Holmbush Car Pk,2023-06-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,11.8
251901,Holmbush Car Pk,2023-06-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
251901,Holmbush Car Pk,2023-06-22T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
251901,Holmbush Car Pk,2023-06-22T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-22T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
251901,Holmbush Car Pk,2023-06-22T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.94
251901,Holmbush Car Pk,2023-06-22T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.29
251901,Holmbush Car Pk,2023-06-22T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.81
251901,Holmbush Car Pk,2023-06-22T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-22T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-22T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
251901,Holmbush Car Pk,2023-06-22T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-22T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-22T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
251901,Holmbush Car Pk,2023-06-22T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-06-22T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.9
251901,Holmbush Car Pk,2023-06-22T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.5
251901,Holmbush Car Pk,2023-06-22T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.4
251901,Holmbush Car Pk,2023-06-22T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
251901,Holmbush Car Pk,2023-06-22T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
251901,Holmbush Car Pk,2023-06-22T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-22T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
251901,Holmbush Car Pk,2023-06-22T22:50:00.000+00:00,transformer,,Temperature,C,31.3
251901,Holmbush Car Pk,2023-06-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
251901,Holmbush Car Pk,2023-06-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
251901,Holmbush Car Pk,2023-06-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-06-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
251901,Holmbush Car Pk,2023-06-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
251901,Holmbush Car Pk,2023-06-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
251901,Holmbush Car Pk,2023-06-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
251901,Holmbush Car Pk,2023-06-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
251901,Holmbush Car Pk,2023-06-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
251901,Holmbush Car Pk,2023-06-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,1.83
251901,Holmbush Car Pk,2023-06-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,0.8
251901,Holmbush Car Pk,2023-06-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,4.22
251901,Holmbush Car Pk,2023-06-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,14.5
251901,Holmbush Car Pk,2023-06-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-06-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
251901,Holmbush Car Pk,2023-06-22T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
251901,Holmbush Car Pk,2023-06-22T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-22T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
251901,Holmbush Car Pk,2023-06-22T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.01
251901,Holmbush Car Pk,2023-06-22T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.37
251901,Holmbush Car Pk,2023-06-22T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.24
251901,Holmbush Car Pk,2023-06-22T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-22T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-22T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
251901,Holmbush Car Pk,2023-06-22T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-06-22T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-22T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
251901,Holmbush Car Pk,2023-06-22T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-22T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.88
251901,Holmbush Car Pk,2023-06-22T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.63
251901,Holmbush Car Pk,2023-06-22T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.19
251901,Holmbush Car Pk,2023-06-22T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
251901,Holmbush Car Pk,2023-06-22T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
251901,Holmbush Car Pk,2023-06-22T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-22T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
251901,Holmbush Car Pk,2023-06-22T22:40:00.000+00:00,transformer,,Temperature,C,31.4
251901,Holmbush Car Pk,2023-06-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
251901,Holmbush Car Pk,2023-06-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
251901,Holmbush Car Pk,2023-06-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
251901,Holmbush Car Pk,2023-06-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
251901,Holmbush Car Pk,2023-06-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
251901,Holmbush Car Pk,2023-06-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
251901,Holmbush Car Pk,2023-06-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
251901,Holmbush Car Pk,2023-06-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
251901,Holmbush Car Pk,2023-06-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
251901,Holmbush Car Pk,2023-06-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,2.89
251901,Holmbush Car Pk,2023-06-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,1.0
251901,Holmbush Car Pk,2023-06-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,4.42
251901,Holmbush Car Pk,2023-06-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,15.6
251901,Holmbush Car Pk,2023-06-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
251901,Holmbush Car Pk,2023-06-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
251901,Holmbush Car Pk,2023-06-22T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
251901,Holmbush Car Pk,2023-06-22T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-22T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
251901,Holmbush Car Pk,2023-06-22T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
251901,Holmbush Car Pk,2023-06-22T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.24
251901,Holmbush Car Pk,2023-06-22T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.05
251901,Holmbush Car Pk,2023-06-22T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-22T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-22T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
251901,Holmbush Car Pk,2023-06-22T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-22T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
251901,Holmbush Car Pk,2023-06-22T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
251901,Holmbush Car Pk,2023-06-22T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
251901,Holmbush Car Pk,2023-06-22T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.2
251901,Holmbush Car Pk,2023-06-22T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.63
251901,Holmbush Car Pk,2023-06-22T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.27
251901,Holmbush Car Pk,2023-06-22T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-06-22T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-22T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-22T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
251901,Holmbush Car Pk,2023-06-22T22:30:00.000+00:00,transformer,,Temperature,C,31.5
251901,Holmbush Car Pk,2023-06-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
251901,Holmbush Car Pk,2023-06-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
251901,Holmbush Car Pk,2023-06-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-06-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
251901,Holmbush Car Pk,2023-06-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
251901,Holmbush Car Pk,2023-06-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
251901,Holmbush Car Pk,2023-06-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
251901,Holmbush Car Pk,2023-06-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
251901,Holmbush Car Pk,2023-06-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
251901,Holmbush Car Pk,2023-06-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,2.2
251901,Holmbush Car Pk,2023-06-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,0.88
251901,Holmbush Car Pk,2023-06-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,3.32
251901,Holmbush Car Pk,2023-06-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,11.6
251901,Holmbush Car Pk,2023-06-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.1
251901,Holmbush Car Pk,2023-06-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
251901,Holmbush Car Pk,2023-06-22T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
251901,Holmbush Car Pk,2023-06-22T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-22T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
251901,Holmbush Car Pk,2023-06-22T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.15
251901,Holmbush Car Pk,2023-06-22T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.25
251901,Holmbush Car Pk,2023-06-22T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.41
251901,Holmbush Car Pk,2023-06-22T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-22T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-22T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
251901,Holmbush Car Pk,2023-06-22T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-06-22T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-22T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
251901,Holmbush Car Pk,2023-06-22T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-06-22T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.15
251901,Holmbush Car Pk,2023-06-22T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.61
251901,Holmbush Car Pk,2023-06-22T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.49
251901,Holmbush Car Pk,2023-06-22T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
251901,Holmbush Car Pk,2023-06-22T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-22T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-22T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
251901,Holmbush Car Pk,2023-06-22T22:20:00.000+00:00,transformer,,Temperature,C,31.5
251901,Holmbush Car Pk,2023-06-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
251901,Holmbush Car Pk,2023-06-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
251901,Holmbush Car Pk,2023-06-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
251901,Holmbush Car Pk,2023-06-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
251901,Holmbush Car Pk,2023-06-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
251901,Holmbush Car Pk,2023-06-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
251901,Holmbush Car Pk,2023-06-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
251901,Holmbush Car Pk,2023-06-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
251901,Holmbush Car Pk,2023-06-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
251901,Holmbush Car Pk,2023-06-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,2.3
251901,Holmbush Car Pk,2023-06-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,0.86
251901,Holmbush Car Pk,2023-06-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,3.89
251901,Holmbush Car Pk,2023-06-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,13.4
251901,Holmbush Car Pk,2023-06-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
251901,Holmbush Car Pk,2023-06-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
251901,Holmbush Car Pk,2023-06-22T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
251901,Holmbush Car Pk,2023-06-22T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-22T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
251901,Holmbush Car Pk,2023-06-22T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.36
251901,Holmbush Car Pk,2023-06-22T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.32
251901,Holmbush Car Pk,2023-06-22T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.53
251901,Holmbush Car Pk,2023-06-22T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-22T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-22T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
251901,Holmbush Car Pk,2023-06-22T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-06-22T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-22T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
251901,Holmbush Car Pk,2023-06-22T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
251901,Holmbush Car Pk,2023-06-22T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.03
251901,Holmbush Car Pk,2023-06-22T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.46
251901,Holmbush Car Pk,2023-06-22T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.06
251901,Holmbush Car Pk,2023-06-22T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
251901,Holmbush Car Pk,2023-06-22T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-22T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-22T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
251901,Holmbush Car Pk,2023-06-22T22:10:00.000+00:00,transformer,,Temperature,C,31.6
251901,Holmbush Car Pk,2023-06-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
251901,Holmbush Car Pk,2023-06-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
251901,Holmbush Car Pk,2023-06-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
251901,Holmbush Car Pk,2023-06-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
251901,Holmbush Car Pk,2023-06-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
251901,Holmbush Car Pk,2023-06-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
251901,Holmbush Car Pk,2023-06-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
251901,Holmbush Car Pk,2023-06-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
251901,Holmbush Car Pk,2023-06-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
251901,Holmbush Car Pk,2023-06-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,2.38
251901,Holmbush Car Pk,2023-06-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,0.78
251901,Holmbush Car Pk,2023-06-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,4.59
251901,Holmbush Car Pk,2023-06-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,16.7
251901,Holmbush Car Pk,2023-06-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
251901,Holmbush Car Pk,2023-06-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
251901,Holmbush Car Pk,2023-06-22T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
251901,Holmbush Car Pk,2023-06-22T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-22T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
251901,Holmbush Car Pk,2023-06-22T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.51
251901,Holmbush Car Pk,2023-06-22T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.32
251901,Holmbush Car Pk,2023-06-22T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.42
251901,Holmbush Car Pk,2023-06-22T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-22T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-06-22T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
251901,Holmbush Car Pk,2023-06-22T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-06-22T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
251901,Holmbush Car Pk,2023-06-22T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
251901,Holmbush Car Pk,2023-06-22T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
251901,Holmbush Car Pk,2023-06-22T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.17
251901,Holmbush Car Pk,2023-06-22T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.56
251901,Holmbush Car Pk,2023-06-22T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.56
251901,Holmbush Car Pk,2023-06-22T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
251901,Holmbush Car Pk,2023-06-22T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-22T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-22T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
251901,Holmbush Car Pk,2023-06-22T22:00:00.000+00:00,transformer,,Temperature,C,31.6
251901,Holmbush Car Pk,2023-06-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
251901,Holmbush Car Pk,2023-06-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
251901,Holmbush Car Pk,2023-06-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
251901,Holmbush Car Pk,2023-06-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
251901,Holmbush Car Pk,2023-06-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
251901,Holmbush Car Pk,2023-06-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
251901,Holmbush Car Pk,2023-06-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
251901,Holmbush Car Pk,2023-06-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
251901,Holmbush Car Pk,2023-06-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
251901,Holmbush Car Pk,2023-06-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,2.68
251901,Holmbush Car Pk,2023-06-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,0.89
251901,Holmbush Car Pk,2023-06-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,3.97
251901,Holmbush Car Pk,2023-06-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,15.9
251901,Holmbush Car Pk,2023-06-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
251901,Holmbush Car Pk,2023-06-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-06-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
251901,Holmbush Car Pk,2023-06-22T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
251901,Holmbush Car Pk,2023-06-22T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-22T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
251901,Holmbush Car Pk,2023-06-22T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.72
251901,Holmbush Car Pk,2023-06-22T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.24
251901,Holmbush Car Pk,2023-06-22T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.34
251901,Holmbush Car Pk,2023-06-22T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
251901,Holmbush Car Pk,2023-06-22T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-22T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
251901,Holmbush Car Pk,2023-06-22T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-22T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
251901,Holmbush Car Pk,2023-06-22T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
251901,Holmbush Car Pk,2023-06-22T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.21
251901,Holmbush Car Pk,2023-06-22T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.31
251901,Holmbush Car Pk,2023-06-22T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.48
251901,Holmbush Car Pk,2023-06-22T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.23
251901,Holmbush Car Pk,2023-06-22T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
251901,Holmbush Car Pk,2023-06-22T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-22T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-22T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
251901,Holmbush Car Pk,2023-06-22T21:50:00.000+00:00,transformer,,Temperature,C,31.7
251901,Holmbush Car Pk,2023-06-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
251901,Holmbush Car Pk,2023-06-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
251901,Holmbush Car Pk,2023-06-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
251901,Holmbush Car Pk,2023-06-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
251901,Holmbush Car Pk,2023-06-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
251901,Holmbush Car Pk,2023-06-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
251901,Holmbush Car Pk,2023-06-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
251901,Holmbush Car Pk,2023-06-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
251901,Holmbush Car Pk,2023-06-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
251901,Holmbush Car Pk,2023-06-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,3.03
251901,Holmbush Car Pk,2023-06-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,0.72
251901,Holmbush Car Pk,2023-06-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,5.57
251901,Holmbush Car Pk,2023-06-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,19.0
251901,Holmbush Car Pk,2023-06-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
251901,Holmbush Car Pk,2023-06-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
251901,Holmbush Car Pk,2023-06-22T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
251901,Holmbush Car Pk,2023-06-22T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-22T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
251901,Holmbush Car Pk,2023-06-22T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.14
251901,Holmbush Car Pk,2023-06-22T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.29
251901,Holmbush Car Pk,2023-06-22T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.08
251901,Holmbush Car Pk,2023-06-22T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
251901,Holmbush Car Pk,2023-06-22T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
251901,Holmbush Car Pk,2023-06-22T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
251901,Holmbush Car Pk,2023-06-22T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
251901,Holmbush Car Pk,2023-06-22T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-22T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
251901,Holmbush Car Pk,2023-06-22T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.51
251901,Holmbush Car Pk,2023-06-22T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.21
251901,Holmbush Car Pk,2023-06-22T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.49
251901,Holmbush Car Pk,2023-06-22T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.37
251901,Holmbush Car Pk,2023-06-22T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
251901,Holmbush Car Pk,2023-06-22T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-22T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-22T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
251901,Holmbush Car Pk,2023-06-22T21:40:00.000+00:00,transformer,,Temperature,C,31.8
251901,Holmbush Car Pk,2023-06-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
251901,Holmbush Car Pk,2023-06-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
251901,Holmbush Car Pk,2023-06-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
251901,Holmbush Car Pk,2023-06-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
251901,Holmbush Car Pk,2023-06-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
251901,Holmbush Car Pk,2023-06-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
251901,Holmbush Car Pk,2023-06-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
251901,Holmbush Car Pk,2023-06-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
251901,Holmbush Car Pk,2023-06-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
251901,Holmbush Car Pk,2023-06-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,4.35
251901,Holmbush Car Pk,2023-06-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,0.78
251901,Holmbush Car Pk,2023-06-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,7.45
251901,Holmbush Car Pk,2023-06-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,23.2
251901,Holmbush Car Pk,2023-06-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
251901,Holmbush Car Pk,2023-06-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
251901,Holmbush Car Pk,2023-06-22T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
251901,Holmbush Car Pk,2023-06-22T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-22T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
251901,Holmbush Car Pk,2023-06-22T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.34
251901,Holmbush Car Pk,2023-06-22T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.32
251901,Holmbush Car Pk,2023-06-22T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.67
251901,Holmbush Car Pk,2023-06-22T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
251901,Holmbush Car Pk,2023-06-22T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
251901,Holmbush Car Pk,2023-06-22T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
251901,Holmbush Car Pk,2023-06-22T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-06-22T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
251901,Holmbush Car Pk,2023-06-22T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
251901,Holmbush Car Pk,2023-06-22T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.54
251901,Holmbush Car Pk,2023-06-22T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.08
251901,Holmbush Car Pk,2023-06-22T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.53
251901,Holmbush Car Pk,2023-06-22T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.34
251901,Holmbush Car Pk,2023-06-22T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
251901,Holmbush Car Pk,2023-06-22T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-22T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-22T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
251901,Holmbush Car Pk,2023-06-22T21:30:00.000+00:00,transformer,,Temperature,C,31.9
251901,Holmbush Car Pk,2023-06-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
251901,Holmbush Car Pk,2023-06-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
251901,Holmbush Car Pk,2023-06-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-06-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
251901,Holmbush Car Pk,2023-06-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
251901,Holmbush Car Pk,2023-06-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
251901,Holmbush Car Pk,2023-06-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
251901,Holmbush Car Pk,2023-06-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
251901,Holmbush Car Pk,2023-06-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
251901,Holmbush Car Pk,2023-06-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,3.42
251901,Holmbush Car Pk,2023-06-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,0.85
251901,Holmbush Car Pk,2023-06-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,8.01
251901,Holmbush Car Pk,2023-06-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,27.3
251901,Holmbush Car Pk,2023-06-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
251901,Holmbush Car Pk,2023-06-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
251901,Holmbush Car Pk,2023-06-22T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
251901,Holmbush Car Pk,2023-06-22T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-22T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
251901,Holmbush Car Pk,2023-06-22T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.75
251901,Holmbush Car Pk,2023-06-22T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.39
251901,Holmbush Car Pk,2023-06-22T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.84
251901,Holmbush Car Pk,2023-06-22T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-22T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-06-22T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
251901,Holmbush Car Pk,2023-06-22T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
251901,Holmbush Car Pk,2023-06-22T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-22T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
251901,Holmbush Car Pk,2023-06-22T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.24
251901,Holmbush Car Pk,2023-06-22T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.18
251901,Holmbush Car Pk,2023-06-22T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.62
251901,Holmbush Car Pk,2023-06-22T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.14
251901,Holmbush Car Pk,2023-06-22T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
251901,Holmbush Car Pk,2023-06-22T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-22T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-22T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
251901,Holmbush Car Pk,2023-06-22T21:20:00.000+00:00,transformer,,Temperature,C,31.9
251901,Holmbush Car Pk,2023-06-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
251901,Holmbush Car Pk,2023-06-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
251901,Holmbush Car Pk,2023-06-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
251901,Holmbush Car Pk,2023-06-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
251901,Holmbush Car Pk,2023-06-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
251901,Holmbush Car Pk,2023-06-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
251901,Holmbush Car Pk,2023-06-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
251901,Holmbush Car Pk,2023-06-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
251901,Holmbush Car Pk,2023-06-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
251901,Holmbush Car Pk,2023-06-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,2.94
251901,Holmbush Car Pk,2023-06-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,1.01
251901,Holmbush Car Pk,2023-06-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,7.99
251901,Holmbush Car Pk,2023-06-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,28.4
251901,Holmbush Car Pk,2023-06-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
251901,Holmbush Car Pk,2023-06-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-06-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
251901,Holmbush Car Pk,2023-06-22T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
251901,Holmbush Car Pk,2023-06-22T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-22T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
251901,Holmbush Car Pk,2023-06-22T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.74
251901,Holmbush Car Pk,2023-06-22T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.37
251901,Holmbush Car Pk,2023-06-22T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.77
251901,Holmbush Car Pk,2023-06-22T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
251901,Holmbush Car Pk,2023-06-22T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
251901,Holmbush Car Pk,2023-06-22T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
251901,Holmbush Car Pk,2023-06-22T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-06-22T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-22T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
251901,Holmbush Car Pk,2023-06-22T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.41
251901,Holmbush Car Pk,2023-06-22T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.26
251901,Holmbush Car Pk,2023-06-22T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.65
251901,Holmbush Car Pk,2023-06-22T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.32
251901,Holmbush Car Pk,2023-06-22T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
251901,Holmbush Car Pk,2023-06-22T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-22T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-22T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
251901,Holmbush Car Pk,2023-06-22T21:10:00.000+00:00,transformer,,Temperature,C,31.9
251901,Holmbush Car Pk,2023-06-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
251901,Holmbush Car Pk,2023-06-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
251901,Holmbush Car Pk,2023-06-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
251901,Holmbush Car Pk,2023-06-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
251901,Holmbush Car Pk,2023-06-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
251901,Holmbush Car Pk,2023-06-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
251901,Holmbush Car Pk,2023-06-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
251901,Holmbush Car Pk,2023-06-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
251901,Holmbush Car Pk,2023-06-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
251901,Holmbush Car Pk,2023-06-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
251901,Holmbush Car Pk,2023-06-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,1.02
251901,Holmbush Car Pk,2023-06-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,8.1
251901,Holmbush Car Pk,2023-06-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,25.4
251901,Holmbush Car Pk,2023-06-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
251901,Holmbush Car Pk,2023-06-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
251901,Holmbush Car Pk,2023-06-22T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
251901,Holmbush Car Pk,2023-06-22T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-22T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
251901,Holmbush Car Pk,2023-06-22T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.26
251901,Holmbush Car Pk,2023-06-22T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.64
251901,Holmbush Car Pk,2023-06-22T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.82
251901,Holmbush Car Pk,2023-06-22T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-22T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
251901,Holmbush Car Pk,2023-06-22T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-22T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-22T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
251901,Holmbush Car Pk,2023-06-22T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
251901,Holmbush Car Pk,2023-06-22T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.52
251901,Holmbush Car Pk,2023-06-22T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.36
251901,Holmbush Car Pk,2023-06-22T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.57
251901,Holmbush Car Pk,2023-06-22T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.68
251901,Holmbush Car Pk,2023-06-22T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
251901,Holmbush Car Pk,2023-06-22T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-22T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
251901,Holmbush Car Pk,2023-06-22T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.8
251901,Holmbush Car Pk,2023-06-22T21:00:00.000+00:00,transformer,,Temperature,C,32.0
251901,Holmbush Car Pk,2023-06-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
251901,Holmbush Car Pk,2023-06-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
251901,Holmbush Car Pk,2023-06-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-06-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
251901,Holmbush Car Pk,2023-06-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
251901,Holmbush Car Pk,2023-06-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
251901,Holmbush Car Pk,2023-06-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
251901,Holmbush Car Pk,2023-06-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
251901,Holmbush Car Pk,2023-06-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
251901,Holmbush Car Pk,2023-06-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,3.62
251901,Holmbush Car Pk,2023-06-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,1.22
251901,Holmbush Car Pk,2023-06-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,10.5
251901,Holmbush Car Pk,2023-06-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,35.1
251901,Holmbush Car Pk,2023-06-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
251901,Holmbush Car Pk,2023-06-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
251901,Holmbush Car Pk,2023-06-22T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
251901,Holmbush Car Pk,2023-06-22T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-22T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
251901,Holmbush Car Pk,2023-06-22T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.94
251901,Holmbush Car Pk,2023-06-22T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.62
251901,Holmbush Car Pk,2023-06-22T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.67
251901,Holmbush Car Pk,2023-06-22T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
251901,Holmbush Car Pk,2023-06-22T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
251901,Holmbush Car Pk,2023-06-22T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.1
251901,Holmbush Car Pk,2023-06-22T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-06-22T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-22T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
251901,Holmbush Car Pk,2023-06-22T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.67
251901,Holmbush Car Pk,2023-06-22T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.41
251901,Holmbush Car Pk,2023-06-22T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.57
251901,Holmbush Car Pk,2023-06-22T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.1
251901,Holmbush Car Pk,2023-06-22T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
251901,Holmbush Car Pk,2023-06-22T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-06-22T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-22T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.4
251901,Holmbush Car Pk,2023-06-22T20:50:00.000+00:00,transformer,,Temperature,C,32.0
251901,Holmbush Car Pk,2023-06-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
251901,Holmbush Car Pk,2023-06-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
251901,Holmbush Car Pk,2023-06-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
251901,Holmbush Car Pk,2023-06-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
251901,Holmbush Car Pk,2023-06-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
251901,Holmbush Car Pk,2023-06-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
251901,Holmbush Car Pk,2023-06-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
251901,Holmbush Car Pk,2023-06-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
251901,Holmbush Car Pk,2023-06-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,4.35
251901,Holmbush Car Pk,2023-06-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,1.2
251901,Holmbush Car Pk,2023-06-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,8.78
251901,Holmbush Car Pk,2023-06-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,27.4
251901,Holmbush Car Pk,2023-06-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
251901,Holmbush Car Pk,2023-06-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-06-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
251901,Holmbush Car Pk,2023-06-22T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
251901,Holmbush Car Pk,2023-06-22T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-22T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
251901,Holmbush Car Pk,2023-06-22T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.17
251901,Holmbush Car Pk,2023-06-22T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.46
251901,Holmbush Car Pk,2023-06-22T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.77
251901,Holmbush Car Pk,2023-06-22T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
251901,Holmbush Car Pk,2023-06-22T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
251901,Holmbush Car Pk,2023-06-22T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
251901,Holmbush Car Pk,2023-06-22T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-06-22T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-22T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
251901,Holmbush Car Pk,2023-06-22T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.97
251901,Holmbush Car Pk,2023-06-22T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.43
251901,Holmbush Car Pk,2023-06-22T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.54
251901,Holmbush Car Pk,2023-06-22T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.74
251901,Holmbush Car Pk,2023-06-22T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
251901,Holmbush Car Pk,2023-06-22T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-22T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-22T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
251901,Holmbush Car Pk,2023-06-22T20:40:00.000+00:00,transformer,,Temperature,C,32.0
251901,Holmbush Car Pk,2023-06-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
251901,Holmbush Car Pk,2023-06-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
251901,Holmbush Car Pk,2023-06-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
251901,Holmbush Car Pk,2023-06-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
251901,Holmbush Car Pk,2023-06-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
251901,Holmbush Car Pk,2023-06-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
251901,Holmbush Car Pk,2023-06-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
251901,Holmbush Car Pk,2023-06-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.16
251901,Holmbush Car Pk,2023-06-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,3.6
251901,Holmbush Car Pk,2023-06-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,1.0
251901,Holmbush Car Pk,2023-06-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,7.51
251901,Holmbush Car Pk,2023-06-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,25.0
251901,Holmbush Car Pk,2023-06-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
251901,Holmbush Car Pk,2023-06-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
251901,Holmbush Car Pk,2023-06-22T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
251901,Holmbush Car Pk,2023-06-22T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-22T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
251901,Holmbush Car Pk,2023-06-22T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.5
