Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251901,Holmbush Car Pk,2023-06-22T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.24
251901,Holmbush Car Pk,2023-06-22T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.05
251901,Holmbush Car Pk,2023-06-22T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-06-22T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-06-22T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-06-22T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
251901,Holmbush Car Pk,2023-06-22T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-22T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
251901,Holmbush Car Pk,2023-06-22T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
251901,Holmbush Car Pk,2023-06-22T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.78
251901,Holmbush Car Pk,2023-06-22T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.56
251901,Holmbush Car Pk,2023-06-22T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.83
251901,Holmbush Car Pk,2023-06-22T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
251901,Holmbush Car Pk,2023-06-22T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
251901,Holmbush Car Pk,2023-06-22T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-22T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
251901,Holmbush Car Pk,2023-06-22T20:30:00.000+00:00,transformer,,Temperature,C,32.0
251901,Holmbush Car Pk,2023-06-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
251901,Holmbush Car Pk,2023-06-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
251901,Holmbush Car Pk,2023-06-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
251901,Holmbush Car Pk,2023-06-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
251901,Holmbush Car Pk,2023-06-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
251901,Holmbush Car Pk,2023-06-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
251901,Holmbush Car Pk,2023-06-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
251901,Holmbush Car Pk,2023-06-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
251901,Holmbush Car Pk,2023-06-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,3.28
251901,Holmbush Car Pk,2023-06-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,1.8
251901,Holmbush Car Pk,2023-06-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,4.88
251901,Holmbush Car Pk,2023-06-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,16.1
251901,Holmbush Car Pk,2023-06-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
251901,Holmbush Car Pk,2023-06-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.0
251901,Holmbush Car Pk,2023-06-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
251901,Holmbush Car Pk,2023-06-22T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
251901,Holmbush Car Pk,2023-06-22T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-22T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
251901,Holmbush Car Pk,2023-06-22T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.71
251901,Holmbush Car Pk,2023-06-22T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.43
251901,Holmbush Car Pk,2023-06-22T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.54
251901,Holmbush Car Pk,2023-06-22T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-06-22T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-06-22T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
251901,Holmbush Car Pk,2023-06-22T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-06-22T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-22T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
251901,Holmbush Car Pk,2023-06-22T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
251901,Holmbush Car Pk,2023-06-22T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.15
251901,Holmbush Car Pk,2023-06-22T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.46
251901,Holmbush Car Pk,2023-06-22T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.34
251901,Holmbush Car Pk,2023-06-22T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
251901,Holmbush Car Pk,2023-06-22T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-22T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-22T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
251901,Holmbush Car Pk,2023-06-22T20:20:00.000+00:00,transformer,,Temperature,C,32.0
251901,Holmbush Car Pk,2023-06-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
251901,Holmbush Car Pk,2023-06-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
251901,Holmbush Car Pk,2023-06-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-06-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
251901,Holmbush Car Pk,2023-06-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
251901,Holmbush Car Pk,2023-06-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
251901,Holmbush Car Pk,2023-06-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
251901,Holmbush Car Pk,2023-06-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
251901,Holmbush Car Pk,2023-06-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
251901,Holmbush Car Pk,2023-06-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,2.86
251901,Holmbush Car Pk,2023-06-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,0.89
251901,Holmbush Car Pk,2023-06-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,3.88
251901,Holmbush Car Pk,2023-06-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,15.2
251901,Holmbush Car Pk,2023-06-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
251901,Holmbush Car Pk,2023-06-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
251901,Holmbush Car Pk,2023-06-22T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
251901,Holmbush Car Pk,2023-06-22T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-22T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
251901,Holmbush Car Pk,2023-06-22T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.57
251901,Holmbush Car Pk,2023-06-22T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.91
251901,Holmbush Car Pk,2023-06-22T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.42
251901,Holmbush Car Pk,2023-06-22T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-22T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-22T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-22T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-06-22T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-22T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
251901,Holmbush Car Pk,2023-06-22T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
251901,Holmbush Car Pk,2023-06-22T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.24
251901,Holmbush Car Pk,2023-06-22T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.43
251901,Holmbush Car Pk,2023-06-22T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.02
251901,Holmbush Car Pk,2023-06-22T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
251901,Holmbush Car Pk,2023-06-22T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-22T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-22T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
251901,Holmbush Car Pk,2023-06-22T20:10:00.000+00:00,transformer,,Temperature,C,32.1
251901,Holmbush Car Pk,2023-06-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
251901,Holmbush Car Pk,2023-06-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
251901,Holmbush Car Pk,2023-06-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-06-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
251901,Holmbush Car Pk,2023-06-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
251901,Holmbush Car Pk,2023-06-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
251901,Holmbush Car Pk,2023-06-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
251901,Holmbush Car Pk,2023-06-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
251901,Holmbush Car Pk,2023-06-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
251901,Holmbush Car Pk,2023-06-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,2.81
251901,Holmbush Car Pk,2023-06-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,1.34
251901,Holmbush Car Pk,2023-06-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,3.44
251901,Holmbush Car Pk,2023-06-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,13.6
251901,Holmbush Car Pk,2023-06-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
251901,Holmbush Car Pk,2023-06-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-06-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
251901,Holmbush Car Pk,2023-06-22T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
251901,Holmbush Car Pk,2023-06-22T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-22T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
251901,Holmbush Car Pk,2023-06-22T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.49
251901,Holmbush Car Pk,2023-06-22T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.25
251901,Holmbush Car Pk,2023-06-22T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.54
251901,Holmbush Car Pk,2023-06-22T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-06-22T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-06-22T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-06-22T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-22T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-22T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
251901,Holmbush Car Pk,2023-06-22T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
251901,Holmbush Car Pk,2023-06-22T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.16
251901,Holmbush Car Pk,2023-06-22T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.36
251901,Holmbush Car Pk,2023-06-22T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.05
251901,Holmbush Car Pk,2023-06-22T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
251901,Holmbush Car Pk,2023-06-22T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-22T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-22T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-06-22T20:00:00.000+00:00,transformer,,Temperature,C,32.1
251901,Holmbush Car Pk,2023-06-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
251901,Holmbush Car Pk,2023-06-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
251901,Holmbush Car Pk,2023-06-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-06-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
251901,Holmbush Car Pk,2023-06-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
251901,Holmbush Car Pk,2023-06-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
251901,Holmbush Car Pk,2023-06-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
251901,Holmbush Car Pk,2023-06-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
251901,Holmbush Car Pk,2023-06-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
251901,Holmbush Car Pk,2023-06-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,2.65
251901,Holmbush Car Pk,2023-06-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,1.61
251901,Holmbush Car Pk,2023-06-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,3.6
251901,Holmbush Car Pk,2023-06-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,13.4
251901,Holmbush Car Pk,2023-06-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
251901,Holmbush Car Pk,2023-06-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.4
251901,Holmbush Car Pk,2023-06-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
251901,Holmbush Car Pk,2023-06-22T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
251901,Holmbush Car Pk,2023-06-22T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-22T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
251901,Holmbush Car Pk,2023-06-22T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.53
251901,Holmbush Car Pk,2023-06-22T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.04
251901,Holmbush Car Pk,2023-06-22T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.57
251901,Holmbush Car Pk,2023-06-22T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
251901,Holmbush Car Pk,2023-06-22T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-22T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
251901,Holmbush Car Pk,2023-06-22T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
251901,Holmbush Car Pk,2023-06-22T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-22T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
251901,Holmbush Car Pk,2023-06-22T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
251901,Holmbush Car Pk,2023-06-22T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.18
251901,Holmbush Car Pk,2023-06-22T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.38
251901,Holmbush Car Pk,2023-06-22T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.68
251901,Holmbush Car Pk,2023-06-22T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
251901,Holmbush Car Pk,2023-06-22T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-22T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-22T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
251901,Holmbush Car Pk,2023-06-22T19:50:00.000+00:00,transformer,,Temperature,C,32.1
251901,Holmbush Car Pk,2023-06-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
251901,Holmbush Car Pk,2023-06-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
251901,Holmbush Car Pk,2023-06-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-06-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
251901,Holmbush Car Pk,2023-06-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
251901,Holmbush Car Pk,2023-06-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
251901,Holmbush Car Pk,2023-06-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
251901,Holmbush Car Pk,2023-06-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
251901,Holmbush Car Pk,2023-06-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
251901,Holmbush Car Pk,2023-06-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,2.71
251901,Holmbush Car Pk,2023-06-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,1.42
251901,Holmbush Car Pk,2023-06-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,4.25
251901,Holmbush Car Pk,2023-06-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,17.3
251901,Holmbush Car Pk,2023-06-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
251901,Holmbush Car Pk,2023-06-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
251901,Holmbush Car Pk,2023-06-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
251901,Holmbush Car Pk,2023-06-22T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
251901,Holmbush Car Pk,2023-06-22T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-22T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
251901,Holmbush Car Pk,2023-06-22T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.54
251901,Holmbush Car Pk,2023-06-22T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.53
251901,Holmbush Car Pk,2023-06-22T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.75
251901,Holmbush Car Pk,2023-06-22T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-22T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-06-22T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
251901,Holmbush Car Pk,2023-06-22T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-06-22T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-22T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
251901,Holmbush Car Pk,2023-06-22T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
251901,Holmbush Car Pk,2023-06-22T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.08
251901,Holmbush Car Pk,2023-06-22T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.39
251901,Holmbush Car Pk,2023-06-22T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.64
251901,Holmbush Car Pk,2023-06-22T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-06-22T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-22T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-22T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-06-22T19:40:00.000+00:00,transformer,,Temperature,C,32.0
251901,Holmbush Car Pk,2023-06-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
251901,Holmbush Car Pk,2023-06-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
251901,Holmbush Car Pk,2023-06-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-06-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
251901,Holmbush Car Pk,2023-06-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
251901,Holmbush Car Pk,2023-06-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
251901,Holmbush Car Pk,2023-06-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
251901,Holmbush Car Pk,2023-06-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
251901,Holmbush Car Pk,2023-06-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
251901,Holmbush Car Pk,2023-06-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,2.62
251901,Holmbush Car Pk,2023-06-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,0.92
251901,Holmbush Car Pk,2023-06-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,3.39
251901,Holmbush Car Pk,2023-06-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,13.1
251901,Holmbush Car Pk,2023-06-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
251901,Holmbush Car Pk,2023-06-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
251901,Holmbush Car Pk,2023-06-22T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
251901,Holmbush Car Pk,2023-06-22T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-22T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
251901,Holmbush Car Pk,2023-06-22T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.45
251901,Holmbush Car Pk,2023-06-22T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.63
251901,Holmbush Car Pk,2023-06-22T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.31
251901,Holmbush Car Pk,2023-06-22T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-22T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-06-22T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.2
251901,Holmbush Car Pk,2023-06-22T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
251901,Holmbush Car Pk,2023-06-22T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-22T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
251901,Holmbush Car Pk,2023-06-22T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
251901,Holmbush Car Pk,2023-06-22T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.2
251901,Holmbush Car Pk,2023-06-22T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.38
251901,Holmbush Car Pk,2023-06-22T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.58
251901,Holmbush Car Pk,2023-06-22T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-06-22T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-22T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-22T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-22T19:30:00.000+00:00,transformer,,Temperature,C,32.0
251901,Holmbush Car Pk,2023-06-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
251901,Holmbush Car Pk,2023-06-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
251901,Holmbush Car Pk,2023-06-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-06-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
251901,Holmbush Car Pk,2023-06-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
251901,Holmbush Car Pk,2023-06-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
251901,Holmbush Car Pk,2023-06-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
251901,Holmbush Car Pk,2023-06-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
251901,Holmbush Car Pk,2023-06-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
251901,Holmbush Car Pk,2023-06-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,2.64
251901,Holmbush Car Pk,2023-06-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,1.01
251901,Holmbush Car Pk,2023-06-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,3.88
251901,Holmbush Car Pk,2023-06-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,13.8
251901,Holmbush Car Pk,2023-06-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
251901,Holmbush Car Pk,2023-06-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-06-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
251901,Holmbush Car Pk,2023-06-22T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
251901,Holmbush Car Pk,2023-06-22T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-22T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
251901,Holmbush Car Pk,2023-06-22T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.48
251901,Holmbush Car Pk,2023-06-22T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.66
251901,Holmbush Car Pk,2023-06-22T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.38
251901,Holmbush Car Pk,2023-06-22T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
251901,Holmbush Car Pk,2023-06-22T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-06-22T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.3
251901,Holmbush Car Pk,2023-06-22T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
251901,Holmbush Car Pk,2023-06-22T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251901,Holmbush Car Pk,2023-06-22T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
251901,Holmbush Car Pk,2023-06-22T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
251901,Holmbush Car Pk,2023-06-22T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.09
251901,Holmbush Car Pk,2023-06-22T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
251901,Holmbush Car Pk,2023-06-22T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.03
251901,Holmbush Car Pk,2023-06-22T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
251901,Holmbush Car Pk,2023-06-22T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
251901,Holmbush Car Pk,2023-06-22T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-22T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
251901,Holmbush Car Pk,2023-06-22T19:20:00.000+00:00,transformer,,Temperature,C,32.0
251901,Holmbush Car Pk,2023-06-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
251901,Holmbush Car Pk,2023-06-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
251901,Holmbush Car Pk,2023-06-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
251901,Holmbush Car Pk,2023-06-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
251901,Holmbush Car Pk,2023-06-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
251901,Holmbush Car Pk,2023-06-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
251901,Holmbush Car Pk,2023-06-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
251901,Holmbush Car Pk,2023-06-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
251901,Holmbush Car Pk,2023-06-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,4.57
251901,Holmbush Car Pk,2023-06-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,1.7
251901,Holmbush Car Pk,2023-06-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,5.42
251901,Holmbush Car Pk,2023-06-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,19.5
251901,Holmbush Car Pk,2023-06-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
251901,Holmbush Car Pk,2023-06-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.2
251901,Holmbush Car Pk,2023-06-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
251901,Holmbush Car Pk,2023-06-22T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
251901,Holmbush Car Pk,2023-06-22T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-22T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
251901,Holmbush Car Pk,2023-06-22T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.58
251901,Holmbush Car Pk,2023-06-22T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.42
251901,Holmbush Car Pk,2023-06-22T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.06
251901,Holmbush Car Pk,2023-06-22T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-22T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-06-22T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
251901,Holmbush Car Pk,2023-06-22T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
251901,Holmbush Car Pk,2023-06-22T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
251901,Holmbush Car Pk,2023-06-22T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
251901,Holmbush Car Pk,2023-06-22T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
251901,Holmbush Car Pk,2023-06-22T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.62
251901,Holmbush Car Pk,2023-06-22T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.34
251901,Holmbush Car Pk,2023-06-22T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.75
251901,Holmbush Car Pk,2023-06-22T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
251901,Holmbush Car Pk,2023-06-22T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
251901,Holmbush Car Pk,2023-06-22T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-22T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-22T19:10:00.000+00:00,transformer,,Temperature,C,32.0
251901,Holmbush Car Pk,2023-06-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
251901,Holmbush Car Pk,2023-06-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
251901,Holmbush Car Pk,2023-06-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
251901,Holmbush Car Pk,2023-06-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
251901,Holmbush Car Pk,2023-06-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
251901,Holmbush Car Pk,2023-06-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
251901,Holmbush Car Pk,2023-06-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
251901,Holmbush Car Pk,2023-06-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
251901,Holmbush Car Pk,2023-06-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
251901,Holmbush Car Pk,2023-06-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,4.2
251901,Holmbush Car Pk,2023-06-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,2.76
251901,Holmbush Car Pk,2023-06-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,4.8
251901,Holmbush Car Pk,2023-06-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,15.1
251901,Holmbush Car Pk,2023-06-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
251901,Holmbush Car Pk,2023-06-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
251901,Holmbush Car Pk,2023-06-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
251901,Holmbush Car Pk,2023-06-22T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
251901,Holmbush Car Pk,2023-06-22T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-22T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
251901,Holmbush Car Pk,2023-06-22T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.82
251901,Holmbush Car Pk,2023-06-22T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.21
251901,Holmbush Car Pk,2023-06-22T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.59
251901,Holmbush Car Pk,2023-06-22T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
251901,Holmbush Car Pk,2023-06-22T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
251901,Holmbush Car Pk,2023-06-22T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-06-22T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
251901,Holmbush Car Pk,2023-06-22T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-06-22T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
251901,Holmbush Car Pk,2023-06-22T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
251901,Holmbush Car Pk,2023-06-22T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.74
251901,Holmbush Car Pk,2023-06-22T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.32
251901,Holmbush Car Pk,2023-06-22T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.16
251901,Holmbush Car Pk,2023-06-22T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
251901,Holmbush Car Pk,2023-06-22T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-22T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-22T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
251901,Holmbush Car Pk,2023-06-22T19:00:00.000+00:00,transformer,,Temperature,C,32.0
251901,Holmbush Car Pk,2023-06-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
251901,Holmbush Car Pk,2023-06-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
251901,Holmbush Car Pk,2023-06-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
251901,Holmbush Car Pk,2023-06-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
251901,Holmbush Car Pk,2023-06-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
251901,Holmbush Car Pk,2023-06-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
251901,Holmbush Car Pk,2023-06-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
251901,Holmbush Car Pk,2023-06-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
251901,Holmbush Car Pk,2023-06-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
251901,Holmbush Car Pk,2023-06-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,3.56
251901,Holmbush Car Pk,2023-06-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,1.52
251901,Holmbush Car Pk,2023-06-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,7.75
251901,Holmbush Car Pk,2023-06-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,27.0
251901,Holmbush Car Pk,2023-06-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
251901,Holmbush Car Pk,2023-06-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.7
251901,Holmbush Car Pk,2023-06-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
251901,Holmbush Car Pk,2023-06-22T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
251901,Holmbush Car Pk,2023-06-22T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
251901,Holmbush Car Pk,2023-06-22T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
251901,Holmbush Car Pk,2023-06-22T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.41
251901,Holmbush Car Pk,2023-06-22T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.38
251901,Holmbush Car Pk,2023-06-22T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.81
251901,Holmbush Car Pk,2023-06-22T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
251901,Holmbush Car Pk,2023-06-22T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-06-22T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.5
251901,Holmbush Car Pk,2023-06-22T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
251901,Holmbush Car Pk,2023-06-22T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-06-22T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
251901,Holmbush Car Pk,2023-06-22T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
251901,Holmbush Car Pk,2023-06-22T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.48
251901,Holmbush Car Pk,2023-06-22T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.34
251901,Holmbush Car Pk,2023-06-22T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.49
251901,Holmbush Car Pk,2023-06-22T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
251901,Holmbush Car Pk,2023-06-22T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
251901,Holmbush Car Pk,2023-06-22T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-22T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
251901,Holmbush Car Pk,2023-06-22T18:50:00.000+00:00,transformer,,Temperature,C,32.0
251901,Holmbush Car Pk,2023-06-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
251901,Holmbush Car Pk,2023-06-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
251901,Holmbush Car Pk,2023-06-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
251901,Holmbush Car Pk,2023-06-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
251901,Holmbush Car Pk,2023-06-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
251901,Holmbush Car Pk,2023-06-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
251901,Holmbush Car Pk,2023-06-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
251901,Holmbush Car Pk,2023-06-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
251901,Holmbush Car Pk,2023-06-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,3.89
251901,Holmbush Car Pk,2023-06-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,0.72
251901,Holmbush Car Pk,2023-06-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,8.3
251901,Holmbush Car Pk,2023-06-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
251901,Holmbush Car Pk,2023-06-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
251901,Holmbush Car Pk,2023-06-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-06-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
251901,Holmbush Car Pk,2023-06-22T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
251901,Holmbush Car Pk,2023-06-22T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-22T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
251901,Holmbush Car Pk,2023-06-22T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.17
251901,Holmbush Car Pk,2023-06-22T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.43
251901,Holmbush Car Pk,2023-06-22T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.33
251901,Holmbush Car Pk,2023-06-22T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-06-22T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-06-22T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.5
251901,Holmbush Car Pk,2023-06-22T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
251901,Holmbush Car Pk,2023-06-22T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-06-22T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
251901,Holmbush Car Pk,2023-06-22T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
251901,Holmbush Car Pk,2023-06-22T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.37
251901,Holmbush Car Pk,2023-06-22T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.7
251901,Holmbush Car Pk,2023-06-22T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.68
251901,Holmbush Car Pk,2023-06-22T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
251901,Holmbush Car Pk,2023-06-22T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-22T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-22T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
251901,Holmbush Car Pk,2023-06-22T18:40:00.000+00:00,transformer,,Temperature,C,31.9
251901,Holmbush Car Pk,2023-06-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
251901,Holmbush Car Pk,2023-06-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
251901,Holmbush Car Pk,2023-06-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
251901,Holmbush Car Pk,2023-06-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
251901,Holmbush Car Pk,2023-06-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
251901,Holmbush Car Pk,2023-06-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
251901,Holmbush Car Pk,2023-06-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
251901,Holmbush Car Pk,2023-06-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
251901,Holmbush Car Pk,2023-06-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
251901,Holmbush Car Pk,2023-06-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,2.54
251901,Holmbush Car Pk,2023-06-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,1.14
251901,Holmbush Car Pk,2023-06-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
251901,Holmbush Car Pk,2023-06-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
251901,Holmbush Car Pk,2023-06-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
251901,Holmbush Car Pk,2023-06-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-06-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
251901,Holmbush Car Pk,2023-06-22T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
251901,Holmbush Car Pk,2023-06-22T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-22T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
251901,Holmbush Car Pk,2023-06-22T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.01
251901,Holmbush Car Pk,2023-06-22T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.45
251901,Holmbush Car Pk,2023-06-22T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.74
251901,Holmbush Car Pk,2023-06-22T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-22T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-22T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
251901,Holmbush Car Pk,2023-06-22T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-06-22T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
251901,Holmbush Car Pk,2023-06-22T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
251901,Holmbush Car Pk,2023-06-22T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
251901,Holmbush Car Pk,2023-06-22T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.4
251901,Holmbush Car Pk,2023-06-22T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.26
251901,Holmbush Car Pk,2023-06-22T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.22
251901,Holmbush Car Pk,2023-06-22T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
251901,Holmbush Car Pk,2023-06-22T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-22T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-22T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.9
251901,Holmbush Car Pk,2023-06-22T18:30:00.000+00:00,transformer,,Temperature,C,31.9
251901,Holmbush Car Pk,2023-06-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
251901,Holmbush Car Pk,2023-06-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
251901,Holmbush Car Pk,2023-06-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-06-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
251901,Holmbush Car Pk,2023-06-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
251901,Holmbush Car Pk,2023-06-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
251901,Holmbush Car Pk,2023-06-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
251901,Holmbush Car Pk,2023-06-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
251901,Holmbush Car Pk,2023-06-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
251901,Holmbush Car Pk,2023-06-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,2.41
251901,Holmbush Car Pk,2023-06-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,0.71
251901,Holmbush Car Pk,2023-06-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,9.96
251901,Holmbush Car Pk,2023-06-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,37.7
251901,Holmbush Car Pk,2023-06-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
251901,Holmbush Car Pk,2023-06-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
251901,Holmbush Car Pk,2023-06-22T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
251901,Holmbush Car Pk,2023-06-22T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-22T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
251901,Holmbush Car Pk,2023-06-22T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.67
251901,Holmbush Car Pk,2023-06-22T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.36
251901,Holmbush Car Pk,2023-06-22T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.28
251901,Holmbush Car Pk,2023-06-22T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-06-22T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
251901,Holmbush Car Pk,2023-06-22T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
251901,Holmbush Car Pk,2023-06-22T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-06-22T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
251901,Holmbush Car Pk,2023-06-22T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
251901,Holmbush Car Pk,2023-06-22T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
251901,Holmbush Car Pk,2023-06-22T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.08
251901,Holmbush Car Pk,2023-06-22T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
251901,Holmbush Car Pk,2023-06-22T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.58
251901,Holmbush Car Pk,2023-06-22T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
251901,Holmbush Car Pk,2023-06-22T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-22T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-22T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
251901,Holmbush Car Pk,2023-06-22T18:20:00.000+00:00,transformer,,Temperature,C,31.8
251901,Holmbush Car Pk,2023-06-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
251901,Holmbush Car Pk,2023-06-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
251901,Holmbush Car Pk,2023-06-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-06-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
251901,Holmbush Car Pk,2023-06-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
251901,Holmbush Car Pk,2023-06-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
251901,Holmbush Car Pk,2023-06-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
251901,Holmbush Car Pk,2023-06-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
251901,Holmbush Car Pk,2023-06-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
251901,Holmbush Car Pk,2023-06-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,2.75
251901,Holmbush Car Pk,2023-06-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,0.53
251901,Holmbush Car Pk,2023-06-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,7.86
251901,Holmbush Car Pk,2023-06-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,29.7
251901,Holmbush Car Pk,2023-06-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
251901,Holmbush Car Pk,2023-06-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
251901,Holmbush Car Pk,2023-06-22T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
251901,Holmbush Car Pk,2023-06-22T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-22T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
251901,Holmbush Car Pk,2023-06-22T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.2
251901,Holmbush Car Pk,2023-06-22T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.32
251901,Holmbush Car Pk,2023-06-22T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.81
251901,Holmbush Car Pk,2023-06-22T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-06-22T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-22T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
251901,Holmbush Car Pk,2023-06-22T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-06-22T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
251901,Holmbush Car Pk,2023-06-22T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
251901,Holmbush Car Pk,2023-06-22T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
251901,Holmbush Car Pk,2023-06-22T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.57
251901,Holmbush Car Pk,2023-06-22T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
251901,Holmbush Car Pk,2023-06-22T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.87
251901,Holmbush Car Pk,2023-06-22T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
251901,Holmbush Car Pk,2023-06-22T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-22T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-22T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
251901,Holmbush Car Pk,2023-06-22T18:10:00.000+00:00,transformer,,Temperature,C,31.7
251901,Holmbush Car Pk,2023-06-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
251901,Holmbush Car Pk,2023-06-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
251901,Holmbush Car Pk,2023-06-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
