Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251901,Holmbush Car Pk,2023-06-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
251901,Holmbush Car Pk,2023-06-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251901,Holmbush Car Pk,2023-06-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
251901,Holmbush Car Pk,2023-06-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
251901,Holmbush Car Pk,2023-06-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
251901,Holmbush Car Pk,2023-06-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
251901,Holmbush Car Pk,2023-06-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,2.77
251901,Holmbush Car Pk,2023-06-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,0.48
251901,Holmbush Car Pk,2023-06-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,6.67
251901,Holmbush Car Pk,2023-06-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,27.0
251901,Holmbush Car Pk,2023-06-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
251901,Holmbush Car Pk,2023-06-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-06-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
251901,Holmbush Car Pk,2023-06-22T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
251901,Holmbush Car Pk,2023-06-22T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-22T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
251901,Holmbush Car Pk,2023-06-22T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.9
251901,Holmbush Car Pk,2023-06-22T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.67
251901,Holmbush Car Pk,2023-06-22T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.48
251901,Holmbush Car Pk,2023-06-22T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-06-22T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
251901,Holmbush Car Pk,2023-06-22T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-22T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-22T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
251901,Holmbush Car Pk,2023-06-22T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
251901,Holmbush Car Pk,2023-06-22T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
251901,Holmbush Car Pk,2023-06-22T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.6
251901,Holmbush Car Pk,2023-06-22T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.96
251901,Holmbush Car Pk,2023-06-22T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.25
251901,Holmbush Car Pk,2023-06-22T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
251901,Holmbush Car Pk,2023-06-22T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-06-22T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-06-22T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
251901,Holmbush Car Pk,2023-06-22T18:00:00.000+00:00,transformer,,Temperature,C,31.6
251901,Holmbush Car Pk,2023-06-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-06-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
251901,Holmbush Car Pk,2023-06-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
251901,Holmbush Car Pk,2023-06-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
251901,Holmbush Car Pk,2023-06-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
251901,Holmbush Car Pk,2023-06-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
251901,Holmbush Car Pk,2023-06-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
251901,Holmbush Car Pk,2023-06-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
251901,Holmbush Car Pk,2023-06-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,3.5
251901,Holmbush Car Pk,2023-06-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,1.63
251901,Holmbush Car Pk,2023-06-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,6.74
251901,Holmbush Car Pk,2023-06-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,23.3
251901,Holmbush Car Pk,2023-06-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
251901,Holmbush Car Pk,2023-06-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.9
251901,Holmbush Car Pk,2023-06-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
251901,Holmbush Car Pk,2023-06-22T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
251901,Holmbush Car Pk,2023-06-22T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-22T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
251901,Holmbush Car Pk,2023-06-22T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.04
251901,Holmbush Car Pk,2023-06-22T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.54
251901,Holmbush Car Pk,2023-06-22T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.47
251901,Holmbush Car Pk,2023-06-22T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
251901,Holmbush Car Pk,2023-06-22T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
251901,Holmbush Car Pk,2023-06-22T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.3
251901,Holmbush Car Pk,2023-06-22T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-06-22T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
251901,Holmbush Car Pk,2023-06-22T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
251901,Holmbush Car Pk,2023-06-22T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
251901,Holmbush Car Pk,2023-06-22T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.87
251901,Holmbush Car Pk,2023-06-22T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.9
251901,Holmbush Car Pk,2023-06-22T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.91
251901,Holmbush Car Pk,2023-06-22T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
251901,Holmbush Car Pk,2023-06-22T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-06-22T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
251901,Holmbush Car Pk,2023-06-22T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
251901,Holmbush Car Pk,2023-06-22T17:50:00.000+00:00,transformer,,Temperature,C,31.5
251901,Holmbush Car Pk,2023-06-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
251901,Holmbush Car Pk,2023-06-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
251901,Holmbush Car Pk,2023-06-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
251901,Holmbush Car Pk,2023-06-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
251901,Holmbush Car Pk,2023-06-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
251901,Holmbush Car Pk,2023-06-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
251901,Holmbush Car Pk,2023-06-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
251901,Holmbush Car Pk,2023-06-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
251901,Holmbush Car Pk,2023-06-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
251901,Holmbush Car Pk,2023-06-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,3.91
251901,Holmbush Car Pk,2023-06-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,3.44
251901,Holmbush Car Pk,2023-06-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,6.38
251901,Holmbush Car Pk,2023-06-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,22.4
251901,Holmbush Car Pk,2023-06-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
251901,Holmbush Car Pk,2023-06-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
251901,Holmbush Car Pk,2023-06-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
251901,Holmbush Car Pk,2023-06-22T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
251901,Holmbush Car Pk,2023-06-22T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-22T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
251901,Holmbush Car Pk,2023-06-22T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.28
251901,Holmbush Car Pk,2023-06-22T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.67
251901,Holmbush Car Pk,2023-06-22T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.32
251901,Holmbush Car Pk,2023-06-22T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-06-22T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
251901,Holmbush Car Pk,2023-06-22T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.9
251901,Holmbush Car Pk,2023-06-22T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-06-22T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-06-22T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
251901,Holmbush Car Pk,2023-06-22T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
251901,Holmbush Car Pk,2023-06-22T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.68
251901,Holmbush Car Pk,2023-06-22T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.69
251901,Holmbush Car Pk,2023-06-22T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.34
251901,Holmbush Car Pk,2023-06-22T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
251901,Holmbush Car Pk,2023-06-22T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-06-22T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-06-22T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
251901,Holmbush Car Pk,2023-06-22T17:40:00.000+00:00,transformer,,Temperature,C,31.5
251901,Holmbush Car Pk,2023-06-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
251901,Holmbush Car Pk,2023-06-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
251901,Holmbush Car Pk,2023-06-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
251901,Holmbush Car Pk,2023-06-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
251901,Holmbush Car Pk,2023-06-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
251901,Holmbush Car Pk,2023-06-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
251901,Holmbush Car Pk,2023-06-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
251901,Holmbush Car Pk,2023-06-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
251901,Holmbush Car Pk,2023-06-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,3.97
251901,Holmbush Car Pk,2023-06-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,2.36
251901,Holmbush Car Pk,2023-06-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,7.67
251901,Holmbush Car Pk,2023-06-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,23.3
251901,Holmbush Car Pk,2023-06-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
251901,Holmbush Car Pk,2023-06-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.3
251901,Holmbush Car Pk,2023-06-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
251901,Holmbush Car Pk,2023-06-22T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
251901,Holmbush Car Pk,2023-06-22T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-22T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
251901,Holmbush Car Pk,2023-06-22T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.18
251901,Holmbush Car Pk,2023-06-22T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.35
251901,Holmbush Car Pk,2023-06-22T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.28
251901,Holmbush Car Pk,2023-06-22T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
251901,Holmbush Car Pk,2023-06-22T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
251901,Holmbush Car Pk,2023-06-22T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
251901,Holmbush Car Pk,2023-06-22T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-06-22T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-06-22T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
251901,Holmbush Car Pk,2023-06-22T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
251901,Holmbush Car Pk,2023-06-22T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.84
251901,Holmbush Car Pk,2023-06-22T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.13
251901,Holmbush Car Pk,2023-06-22T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.05
251901,Holmbush Car Pk,2023-06-22T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
251901,Holmbush Car Pk,2023-06-22T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-22T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-06-22T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
251901,Holmbush Car Pk,2023-06-22T17:30:00.000+00:00,transformer,,Temperature,C,31.5
251901,Holmbush Car Pk,2023-06-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
251901,Holmbush Car Pk,2023-06-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
251901,Holmbush Car Pk,2023-06-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
251901,Holmbush Car Pk,2023-06-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
251901,Holmbush Car Pk,2023-06-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
251901,Holmbush Car Pk,2023-06-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
251901,Holmbush Car Pk,2023-06-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
251901,Holmbush Car Pk,2023-06-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
251901,Holmbush Car Pk,2023-06-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
251901,Holmbush Car Pk,2023-06-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,6.01
251901,Holmbush Car Pk,2023-06-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,1.48
251901,Holmbush Car Pk,2023-06-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,6.32
251901,Holmbush Car Pk,2023-06-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,24.4
251901,Holmbush Car Pk,2023-06-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
251901,Holmbush Car Pk,2023-06-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
251901,Holmbush Car Pk,2023-06-22T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
251901,Holmbush Car Pk,2023-06-22T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-22T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
251901,Holmbush Car Pk,2023-06-22T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.55
251901,Holmbush Car Pk,2023-06-22T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.27
251901,Holmbush Car Pk,2023-06-22T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.94
251901,Holmbush Car Pk,2023-06-22T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
251901,Holmbush Car Pk,2023-06-22T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
251901,Holmbush Car Pk,2023-06-22T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
251901,Holmbush Car Pk,2023-06-22T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-22T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-22T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
251901,Holmbush Car Pk,2023-06-22T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
251901,Holmbush Car Pk,2023-06-22T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.98
251901,Holmbush Car Pk,2023-06-22T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.53
251901,Holmbush Car Pk,2023-06-22T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.72
251901,Holmbush Car Pk,2023-06-22T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
251901,Holmbush Car Pk,2023-06-22T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-22T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-06-22T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
251901,Holmbush Car Pk,2023-06-22T17:20:00.000+00:00,transformer,,Temperature,C,31.4
251901,Holmbush Car Pk,2023-06-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
251901,Holmbush Car Pk,2023-06-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
251901,Holmbush Car Pk,2023-06-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
251901,Holmbush Car Pk,2023-06-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
251901,Holmbush Car Pk,2023-06-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
251901,Holmbush Car Pk,2023-06-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
251901,Holmbush Car Pk,2023-06-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
251901,Holmbush Car Pk,2023-06-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
251901,Holmbush Car Pk,2023-06-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
251901,Holmbush Car Pk,2023-06-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,5.53
251901,Holmbush Car Pk,2023-06-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,1.8
251901,Holmbush Car Pk,2023-06-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,2.66
251901,Holmbush Car Pk,2023-06-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,19.0
251901,Holmbush Car Pk,2023-06-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
251901,Holmbush Car Pk,2023-06-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.6
251901,Holmbush Car Pk,2023-06-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
251901,Holmbush Car Pk,2023-06-22T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
251901,Holmbush Car Pk,2023-06-22T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-22T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
251901,Holmbush Car Pk,2023-06-22T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.03
251901,Holmbush Car Pk,2023-06-22T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.24
251901,Holmbush Car Pk,2023-06-22T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.28
251901,Holmbush Car Pk,2023-06-22T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
251901,Holmbush Car Pk,2023-06-22T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
251901,Holmbush Car Pk,2023-06-22T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
251901,Holmbush Car Pk,2023-06-22T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-06-22T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-22T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
251901,Holmbush Car Pk,2023-06-22T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
251901,Holmbush Car Pk,2023-06-22T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.01
251901,Holmbush Car Pk,2023-06-22T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
251901,Holmbush Car Pk,2023-06-22T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.62
251901,Holmbush Car Pk,2023-06-22T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
251901,Holmbush Car Pk,2023-06-22T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-22T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-22T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
251901,Holmbush Car Pk,2023-06-22T17:10:00.000+00:00,transformer,,Temperature,C,31.4
251901,Holmbush Car Pk,2023-06-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
251901,Holmbush Car Pk,2023-06-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
251901,Holmbush Car Pk,2023-06-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
251901,Holmbush Car Pk,2023-06-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
251901,Holmbush Car Pk,2023-06-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
251901,Holmbush Car Pk,2023-06-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
251901,Holmbush Car Pk,2023-06-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
251901,Holmbush Car Pk,2023-06-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
251901,Holmbush Car Pk,2023-06-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,4.04
251901,Holmbush Car Pk,2023-06-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,0.21
251901,Holmbush Car Pk,2023-06-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,3.9
251901,Holmbush Car Pk,2023-06-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,20.1
251901,Holmbush Car Pk,2023-06-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
251901,Holmbush Car Pk,2023-06-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-06-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
251901,Holmbush Car Pk,2023-06-22T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
251901,Holmbush Car Pk,2023-06-22T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-22T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
251901,Holmbush Car Pk,2023-06-22T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.66
251901,Holmbush Car Pk,2023-06-22T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.51
251901,Holmbush Car Pk,2023-06-22T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.24
251901,Holmbush Car Pk,2023-06-22T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
251901,Holmbush Car Pk,2023-06-22T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
251901,Holmbush Car Pk,2023-06-22T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.3
251901,Holmbush Car Pk,2023-06-22T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-06-22T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-06-22T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
251901,Holmbush Car Pk,2023-06-22T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
251901,Holmbush Car Pk,2023-06-22T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.06
251901,Holmbush Car Pk,2023-06-22T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.35
251901,Holmbush Car Pk,2023-06-22T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.35
251901,Holmbush Car Pk,2023-06-22T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
251901,Holmbush Car Pk,2023-06-22T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-22T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-22T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
251901,Holmbush Car Pk,2023-06-22T17:00:00.000+00:00,transformer,,Temperature,C,31.4
251901,Holmbush Car Pk,2023-06-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
251901,Holmbush Car Pk,2023-06-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
251901,Holmbush Car Pk,2023-06-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-06-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
251901,Holmbush Car Pk,2023-06-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
251901,Holmbush Car Pk,2023-06-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
251901,Holmbush Car Pk,2023-06-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
251901,Holmbush Car Pk,2023-06-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
251901,Holmbush Car Pk,2023-06-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
251901,Holmbush Car Pk,2023-06-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,3.72
251901,Holmbush Car Pk,2023-06-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.84
251901,Holmbush Car Pk,2023-06-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,4.59
251901,Holmbush Car Pk,2023-06-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,24.4
251901,Holmbush Car Pk,2023-06-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
251901,Holmbush Car Pk,2023-06-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-06-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
251901,Holmbush Car Pk,2023-06-22T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
251901,Holmbush Car Pk,2023-06-22T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-22T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
251901,Holmbush Car Pk,2023-06-22T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
251901,Holmbush Car Pk,2023-06-22T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.17
251901,Holmbush Car Pk,2023-06-22T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.61
251901,Holmbush Car Pk,2023-06-22T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-22T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-22T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-06-22T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-22T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
251901,Holmbush Car Pk,2023-06-22T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
251901,Holmbush Car Pk,2023-06-22T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
251901,Holmbush Car Pk,2023-06-22T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.99
251901,Holmbush Car Pk,2023-06-22T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.18
251901,Holmbush Car Pk,2023-06-22T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.22
251901,Holmbush Car Pk,2023-06-22T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
251901,Holmbush Car Pk,2023-06-22T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-22T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
251901,Holmbush Car Pk,2023-06-22T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
251901,Holmbush Car Pk,2023-06-22T16:50:00.000+00:00,transformer,,Temperature,C,31.3
251901,Holmbush Car Pk,2023-06-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
251901,Holmbush Car Pk,2023-06-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
251901,Holmbush Car Pk,2023-06-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
251901,Holmbush Car Pk,2023-06-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
251901,Holmbush Car Pk,2023-06-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
251901,Holmbush Car Pk,2023-06-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
251901,Holmbush Car Pk,2023-06-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
251901,Holmbush Car Pk,2023-06-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
251901,Holmbush Car Pk,2023-06-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
251901,Holmbush Car Pk,2023-06-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,1.99
251901,Holmbush Car Pk,2023-06-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.01
251901,Holmbush Car Pk,2023-06-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,3.83
251901,Holmbush Car Pk,2023-06-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,21.6
251901,Holmbush Car Pk,2023-06-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
251901,Holmbush Car Pk,2023-06-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.5
251901,Holmbush Car Pk,2023-06-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
251901,Holmbush Car Pk,2023-06-22T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
251901,Holmbush Car Pk,2023-06-22T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-22T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
251901,Holmbush Car Pk,2023-06-22T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.08
251901,Holmbush Car Pk,2023-06-22T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.2
251901,Holmbush Car Pk,2023-06-22T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.93
251901,Holmbush Car Pk,2023-06-22T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-22T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-22T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
251901,Holmbush Car Pk,2023-06-22T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-06-22T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
251901,Holmbush Car Pk,2023-06-22T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
251901,Holmbush Car Pk,2023-06-22T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
251901,Holmbush Car Pk,2023-06-22T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.87
251901,Holmbush Car Pk,2023-06-22T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.25
251901,Holmbush Car Pk,2023-06-22T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.21
251901,Holmbush Car Pk,2023-06-22T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
251901,Holmbush Car Pk,2023-06-22T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-22T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
251901,Holmbush Car Pk,2023-06-22T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-06-22T16:40:00.000+00:00,transformer,,Temperature,C,31.3
251901,Holmbush Car Pk,2023-06-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
251901,Holmbush Car Pk,2023-06-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
251901,Holmbush Car Pk,2023-06-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
251901,Holmbush Car Pk,2023-06-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251901,Holmbush Car Pk,2023-06-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
251901,Holmbush Car Pk,2023-06-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
251901,Holmbush Car Pk,2023-06-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
251901,Holmbush Car Pk,2023-06-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
251901,Holmbush Car Pk,2023-06-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,0.95
251901,Holmbush Car Pk,2023-06-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.04
251901,Holmbush Car Pk,2023-06-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,2.14
251901,Holmbush Car Pk,2023-06-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,22.9
251901,Holmbush Car Pk,2023-06-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
251901,Holmbush Car Pk,2023-06-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
251901,Holmbush Car Pk,2023-06-22T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
251901,Holmbush Car Pk,2023-06-22T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-22T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
251901,Holmbush Car Pk,2023-06-22T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.33
251901,Holmbush Car Pk,2023-06-22T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.21
251901,Holmbush Car Pk,2023-06-22T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.29
251901,Holmbush Car Pk,2023-06-22T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-22T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-22T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
251901,Holmbush Car Pk,2023-06-22T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-22T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
251901,Holmbush Car Pk,2023-06-22T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
251901,Holmbush Car Pk,2023-06-22T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
251901,Holmbush Car Pk,2023-06-22T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.03
251901,Holmbush Car Pk,2023-06-22T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.81
251901,Holmbush Car Pk,2023-06-22T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.33
251901,Holmbush Car Pk,2023-06-22T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
251901,Holmbush Car Pk,2023-06-22T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-22T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
251901,Holmbush Car Pk,2023-06-22T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-06-22T16:30:00.000+00:00,transformer,,Temperature,C,31.3
251901,Holmbush Car Pk,2023-06-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-06-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
251901,Holmbush Car Pk,2023-06-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
251901,Holmbush Car Pk,2023-06-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
251901,Holmbush Car Pk,2023-06-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
251901,Holmbush Car Pk,2023-06-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
251901,Holmbush Car Pk,2023-06-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
251901,Holmbush Car Pk,2023-06-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
251901,Holmbush Car Pk,2023-06-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,1.35
251901,Holmbush Car Pk,2023-06-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.6
251901,Holmbush Car Pk,2023-06-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,1.62
251901,Holmbush Car Pk,2023-06-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,20.4
251901,Holmbush Car Pk,2023-06-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-06-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
251901,Holmbush Car Pk,2023-06-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
251901,Holmbush Car Pk,2023-06-22T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
251901,Holmbush Car Pk,2023-06-22T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-22T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
251901,Holmbush Car Pk,2023-06-22T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.87
251901,Holmbush Car Pk,2023-06-22T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.3
251901,Holmbush Car Pk,2023-06-22T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.36
251901,Holmbush Car Pk,2023-06-22T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-06-22T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
251901,Holmbush Car Pk,2023-06-22T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
251901,Holmbush Car Pk,2023-06-22T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-22T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
251901,Holmbush Car Pk,2023-06-22T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
251901,Holmbush Car Pk,2023-06-22T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
251901,Holmbush Car Pk,2023-06-22T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.08
251901,Holmbush Car Pk,2023-06-22T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.06
251901,Holmbush Car Pk,2023-06-22T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.24
251901,Holmbush Car Pk,2023-06-22T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
251901,Holmbush Car Pk,2023-06-22T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-22T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
251901,Holmbush Car Pk,2023-06-22T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-06-22T16:20:00.000+00:00,transformer,,Temperature,C,31.3
251901,Holmbush Car Pk,2023-06-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
251901,Holmbush Car Pk,2023-06-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
251901,Holmbush Car Pk,2023-06-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-06-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
251901,Holmbush Car Pk,2023-06-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
251901,Holmbush Car Pk,2023-06-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
251901,Holmbush Car Pk,2023-06-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
251901,Holmbush Car Pk,2023-06-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
251901,Holmbush Car Pk,2023-06-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
251901,Holmbush Car Pk,2023-06-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,1.95
251901,Holmbush Car Pk,2023-06-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.75
251901,Holmbush Car Pk,2023-06-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,1.59
251901,Holmbush Car Pk,2023-06-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,18.4
251901,Holmbush Car Pk,2023-06-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
251901,Holmbush Car Pk,2023-06-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.8
251901,Holmbush Car Pk,2023-06-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
251901,Holmbush Car Pk,2023-06-22T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
251901,Holmbush Car Pk,2023-06-22T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
251901,Holmbush Car Pk,2023-06-22T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
251901,Holmbush Car Pk,2023-06-22T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.87
251901,Holmbush Car Pk,2023-06-22T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.34
251901,Holmbush Car Pk,2023-06-22T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.28
251901,Holmbush Car Pk,2023-06-22T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
251901,Holmbush Car Pk,2023-06-22T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-22T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
251901,Holmbush Car Pk,2023-06-22T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-22T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
251901,Holmbush Car Pk,2023-06-22T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
251901,Holmbush Car Pk,2023-06-22T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
251901,Holmbush Car Pk,2023-06-22T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.95
251901,Holmbush Car Pk,2023-06-22T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.19
251901,Holmbush Car Pk,2023-06-22T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.4
251901,Holmbush Car Pk,2023-06-22T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
251901,Holmbush Car Pk,2023-06-22T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-22T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
251901,Holmbush Car Pk,2023-06-22T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-22T16:10:00.000+00:00,transformer,,Temperature,C,31.2
251901,Holmbush Car Pk,2023-06-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
251901,Holmbush Car Pk,2023-06-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
251901,Holmbush Car Pk,2023-06-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
251901,Holmbush Car Pk,2023-06-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
251901,Holmbush Car Pk,2023-06-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
251901,Holmbush Car Pk,2023-06-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
251901,Holmbush Car Pk,2023-06-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
251901,Holmbush Car Pk,2023-06-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
251901,Holmbush Car Pk,2023-06-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,1.82
251901,Holmbush Car Pk,2023-06-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.85
251901,Holmbush Car Pk,2023-06-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,1.68
251901,Holmbush Car Pk,2023-06-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,22.0
251901,Holmbush Car Pk,2023-06-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
251901,Holmbush Car Pk,2023-06-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
251901,Holmbush Car Pk,2023-06-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
251901,Holmbush Car Pk,2023-06-22T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
251901,Holmbush Car Pk,2023-06-22T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
251901,Holmbush Car Pk,2023-06-22T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
251901,Holmbush Car Pk,2023-06-22T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.1
251901,Holmbush Car Pk,2023-06-22T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.39
251901,Holmbush Car Pk,2023-06-22T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.31
251901,Holmbush Car Pk,2023-06-22T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-06-22T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-22T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
251901,Holmbush Car Pk,2023-06-22T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-22T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
251901,Holmbush Car Pk,2023-06-22T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
251901,Holmbush Car Pk,2023-06-22T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
251901,Holmbush Car Pk,2023-06-22T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.54
251901,Holmbush Car Pk,2023-06-22T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.63
251901,Holmbush Car Pk,2023-06-22T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.45
251901,Holmbush Car Pk,2023-06-22T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
251901,Holmbush Car Pk,2023-06-22T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-06-22T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
251901,Holmbush Car Pk,2023-06-22T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
251901,Holmbush Car Pk,2023-06-22T16:00:00.000+00:00,transformer,,Temperature,C,31.1
251901,Holmbush Car Pk,2023-06-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
251901,Holmbush Car Pk,2023-06-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
251901,Holmbush Car Pk,2023-06-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
251901,Holmbush Car Pk,2023-06-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
251901,Holmbush Car Pk,2023-06-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
251901,Holmbush Car Pk,2023-06-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
251901,Holmbush Car Pk,2023-06-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
251901,Holmbush Car Pk,2023-06-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
251901,Holmbush Car Pk,2023-06-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,2.64
251901,Holmbush Car Pk,2023-06-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.24
251901,Holmbush Car Pk,2023-06-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,2.76
251901,Holmbush Car Pk,2023-06-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,25.2
251901,Holmbush Car Pk,2023-06-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
251901,Holmbush Car Pk,2023-06-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.6
251901,Holmbush Car Pk,2023-06-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
251901,Holmbush Car Pk,2023-06-22T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
251901,Holmbush Car Pk,2023-06-22T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
251901,Holmbush Car Pk,2023-06-22T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
251901,Holmbush Car Pk,2023-06-22T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.83
251901,Holmbush Car Pk,2023-06-22T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.27
251901,Holmbush Car Pk,2023-06-22T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
251901,Holmbush Car Pk,2023-06-22T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-06-22T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-22T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-06-22T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-22T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-22T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
251901,Holmbush Car Pk,2023-06-22T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
251901,Holmbush Car Pk,2023-06-22T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.06
251901,Holmbush Car Pk,2023-06-22T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.65
251901,Holmbush Car Pk,2023-06-22T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.85
251901,Holmbush Car Pk,2023-06-22T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
251901,Holmbush Car Pk,2023-06-22T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-22T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
251901,Holmbush Car Pk,2023-06-22T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-22T15:50:00.000+00:00,transformer,,Temperature,C,31.1
251901,Holmbush Car Pk,2023-06-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
251901,Holmbush Car Pk,2023-06-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
251901,Holmbush Car Pk,2023-06-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
251901,Holmbush Car Pk,2023-06-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
251901,Holmbush Car Pk,2023-06-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-06-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
251901,Holmbush Car Pk,2023-06-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
251901,Holmbush Car Pk,2023-06-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
251901,Holmbush Car Pk,2023-06-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
251901,Holmbush Car Pk,2023-06-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,1.89
251901,Holmbush Car Pk,2023-06-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.37
251901,Holmbush Car Pk,2023-06-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,0.95
251901,Holmbush Car Pk,2023-06-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,16.0
251901,Holmbush Car Pk,2023-06-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
251901,Holmbush Car Pk,2023-06-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.8
251901,Holmbush Car Pk,2023-06-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.3
251901,Holmbush Car Pk,2023-06-22T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
251901,Holmbush Car Pk,2023-06-22T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
251901,Holmbush Car Pk,2023-06-22T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
251901,Holmbush Car Pk,2023-06-22T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.22
251901,Holmbush Car Pk,2023-06-22T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.46
251901,Holmbush Car Pk,2023-06-22T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
251901,Holmbush Car Pk,2023-06-22T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.0
