Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251901,Holmbush Car Pk,2023-06-22T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-22T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
251901,Holmbush Car Pk,2023-06-22T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.7
251901,Holmbush Car Pk,2023-06-22T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
251901,Holmbush Car Pk,2023-06-22T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
251901,Holmbush Car Pk,2023-06-22T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
251901,Holmbush Car Pk,2023-06-22T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.41
251901,Holmbush Car Pk,2023-06-22T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.58
251901,Holmbush Car Pk,2023-06-22T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.44
251901,Holmbush Car Pk,2023-06-22T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
251901,Holmbush Car Pk,2023-06-22T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-22T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
251901,Holmbush Car Pk,2023-06-22T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-06-22T15:40:00.000+00:00,transformer,,Temperature,C,31.1
251901,Holmbush Car Pk,2023-06-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
251901,Holmbush Car Pk,2023-06-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
251901,Holmbush Car Pk,2023-06-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
251901,Holmbush Car Pk,2023-06-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
251901,Holmbush Car Pk,2023-06-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
251901,Holmbush Car Pk,2023-06-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
251901,Holmbush Car Pk,2023-06-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
251901,Holmbush Car Pk,2023-06-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
251901,Holmbush Car Pk,2023-06-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,1.19
251901,Holmbush Car Pk,2023-06-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.12
251901,Holmbush Car Pk,2023-06-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,1.42
251901,Holmbush Car Pk,2023-06-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,16.5
251901,Holmbush Car Pk,2023-06-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.4
251901,Holmbush Car Pk,2023-06-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.1
251901,Holmbush Car Pk,2023-06-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.9
251901,Holmbush Car Pk,2023-06-22T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
251901,Holmbush Car Pk,2023-06-22T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-06-22T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
251901,Holmbush Car Pk,2023-06-22T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.22
251901,Holmbush Car Pk,2023-06-22T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.43
251901,Holmbush Car Pk,2023-06-22T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
251901,Holmbush Car Pk,2023-06-22T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-22T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-22T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
251901,Holmbush Car Pk,2023-06-22T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.9
251901,Holmbush Car Pk,2023-06-22T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-22T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
251901,Holmbush Car Pk,2023-06-22T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
251901,Holmbush Car Pk,2023-06-22T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.47
251901,Holmbush Car Pk,2023-06-22T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.11
251901,Holmbush Car Pk,2023-06-22T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.51
251901,Holmbush Car Pk,2023-06-22T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
251901,Holmbush Car Pk,2023-06-22T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
251901,Holmbush Car Pk,2023-06-22T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
251901,Holmbush Car Pk,2023-06-22T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-22T15:30:00.000+00:00,transformer,,Temperature,C,31.1
251901,Holmbush Car Pk,2023-06-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
251901,Holmbush Car Pk,2023-06-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
251901,Holmbush Car Pk,2023-06-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
251901,Holmbush Car Pk,2023-06-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
251901,Holmbush Car Pk,2023-06-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
251901,Holmbush Car Pk,2023-06-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
251901,Holmbush Car Pk,2023-06-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
251901,Holmbush Car Pk,2023-06-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,2.25
251901,Holmbush Car Pk,2023-06-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.69
251901,Holmbush Car Pk,2023-06-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,0.47
251901,Holmbush Car Pk,2023-06-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,22.1
251901,Holmbush Car Pk,2023-06-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
251901,Holmbush Car Pk,2023-06-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
251901,Holmbush Car Pk,2023-06-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-06-22T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
251901,Holmbush Car Pk,2023-06-22T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-06-22T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
251901,Holmbush Car Pk,2023-06-22T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
251901,Holmbush Car Pk,2023-06-22T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.31
251901,Holmbush Car Pk,2023-06-22T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.07
251901,Holmbush Car Pk,2023-06-22T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-22T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-22T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
251901,Holmbush Car Pk,2023-06-22T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-22T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
251901,Holmbush Car Pk,2023-06-22T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
251901,Holmbush Car Pk,2023-06-22T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
251901,Holmbush Car Pk,2023-06-22T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.82
251901,Holmbush Car Pk,2023-06-22T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.74
251901,Holmbush Car Pk,2023-06-22T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.02
251901,Holmbush Car Pk,2023-06-22T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
251901,Holmbush Car Pk,2023-06-22T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
251901,Holmbush Car Pk,2023-06-22T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
251901,Holmbush Car Pk,2023-06-22T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-22T15:20:00.000+00:00,transformer,,Temperature,C,31.0
251901,Holmbush Car Pk,2023-06-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-06-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
251901,Holmbush Car Pk,2023-06-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
251901,Holmbush Car Pk,2023-06-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
251901,Holmbush Car Pk,2023-06-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
251901,Holmbush Car Pk,2023-06-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
251901,Holmbush Car Pk,2023-06-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
251901,Holmbush Car Pk,2023-06-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
251901,Holmbush Car Pk,2023-06-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
251901,Holmbush Car Pk,2023-06-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,0.81
251901,Holmbush Car Pk,2023-06-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.43
251901,Holmbush Car Pk,2023-06-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,0.95
251901,Holmbush Car Pk,2023-06-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,17.5
251901,Holmbush Car Pk,2023-06-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.1
251901,Holmbush Car Pk,2023-06-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.5
251901,Holmbush Car Pk,2023-06-22T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
251901,Holmbush Car Pk,2023-06-22T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-06-22T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
251901,Holmbush Car Pk,2023-06-22T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.47
251901,Holmbush Car Pk,2023-06-22T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.31
251901,Holmbush Car Pk,2023-06-22T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.15
251901,Holmbush Car Pk,2023-06-22T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-22T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-22T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
251901,Holmbush Car Pk,2023-06-22T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-22T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
251901,Holmbush Car Pk,2023-06-22T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
251901,Holmbush Car Pk,2023-06-22T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
251901,Holmbush Car Pk,2023-06-22T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.88
251901,Holmbush Car Pk,2023-06-22T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.36
251901,Holmbush Car Pk,2023-06-22T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.34
251901,Holmbush Car Pk,2023-06-22T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
251901,Holmbush Car Pk,2023-06-22T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-22T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
251901,Holmbush Car Pk,2023-06-22T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-22T15:10:00.000+00:00,transformer,,Temperature,C,31.0
251901,Holmbush Car Pk,2023-06-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
251901,Holmbush Car Pk,2023-06-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
251901,Holmbush Car Pk,2023-06-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
251901,Holmbush Car Pk,2023-06-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
251901,Holmbush Car Pk,2023-06-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
251901,Holmbush Car Pk,2023-06-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
251901,Holmbush Car Pk,2023-06-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
251901,Holmbush Car Pk,2023-06-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
251901,Holmbush Car Pk,2023-06-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,0.41
251901,Holmbush Car Pk,2023-06-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.04
251901,Holmbush Car Pk,2023-06-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,1.18
251901,Holmbush Car Pk,2023-06-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,20.4
251901,Holmbush Car Pk,2023-06-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-06-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
251901,Holmbush Car Pk,2023-06-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
251901,Holmbush Car Pk,2023-06-22T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
251901,Holmbush Car Pk,2023-06-22T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
251901,Holmbush Car Pk,2023-06-22T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
251901,Holmbush Car Pk,2023-06-22T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.72
251901,Holmbush Car Pk,2023-06-22T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.37
251901,Holmbush Car Pk,2023-06-22T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.38
251901,Holmbush Car Pk,2023-06-22T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-06-22T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-06-22T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
251901,Holmbush Car Pk,2023-06-22T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-22T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
251901,Holmbush Car Pk,2023-06-22T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
251901,Holmbush Car Pk,2023-06-22T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
251901,Holmbush Car Pk,2023-06-22T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.91
251901,Holmbush Car Pk,2023-06-22T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.97
251901,Holmbush Car Pk,2023-06-22T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.99
251901,Holmbush Car Pk,2023-06-22T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
251901,Holmbush Car Pk,2023-06-22T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-22T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
251901,Holmbush Car Pk,2023-06-22T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
251901,Holmbush Car Pk,2023-06-22T15:00:00.000+00:00,transformer,,Temperature,C,31.0
251901,Holmbush Car Pk,2023-06-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
251901,Holmbush Car Pk,2023-06-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
251901,Holmbush Car Pk,2023-06-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
251901,Holmbush Car Pk,2023-06-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-06-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
251901,Holmbush Car Pk,2023-06-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
251901,Holmbush Car Pk,2023-06-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
251901,Holmbush Car Pk,2023-06-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
251901,Holmbush Car Pk,2023-06-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,0.19
251901,Holmbush Car Pk,2023-06-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.61
251901,Holmbush Car Pk,2023-06-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,1.6
251901,Holmbush Car Pk,2023-06-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,19.8
251901,Holmbush Car Pk,2023-06-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-06-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
251901,Holmbush Car Pk,2023-06-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
251901,Holmbush Car Pk,2023-06-22T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
251901,Holmbush Car Pk,2023-06-22T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
251901,Holmbush Car Pk,2023-06-22T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
251901,Holmbush Car Pk,2023-06-22T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.95
251901,Holmbush Car Pk,2023-06-22T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.38
251901,Holmbush Car Pk,2023-06-22T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.21
251901,Holmbush Car Pk,2023-06-22T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-06-22T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-06-22T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
251901,Holmbush Car Pk,2023-06-22T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-22T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
251901,Holmbush Car Pk,2023-06-22T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
251901,Holmbush Car Pk,2023-06-22T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
251901,Holmbush Car Pk,2023-06-22T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.91
251901,Holmbush Car Pk,2023-06-22T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.36
251901,Holmbush Car Pk,2023-06-22T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.94
251901,Holmbush Car Pk,2023-06-22T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
251901,Holmbush Car Pk,2023-06-22T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-22T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
251901,Holmbush Car Pk,2023-06-22T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
251901,Holmbush Car Pk,2023-06-22T14:50:00.000+00:00,transformer,,Temperature,C,30.9
251901,Holmbush Car Pk,2023-06-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-06-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
251901,Holmbush Car Pk,2023-06-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
251901,Holmbush Car Pk,2023-06-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
251901,Holmbush Car Pk,2023-06-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
251901,Holmbush Car Pk,2023-06-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
251901,Holmbush Car Pk,2023-06-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
251901,Holmbush Car Pk,2023-06-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
251901,Holmbush Car Pk,2023-06-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.04
251901,Holmbush Car Pk,2023-06-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.98
251901,Holmbush Car Pk,2023-06-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,1.74
251901,Holmbush Car Pk,2023-06-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,16.6
251901,Holmbush Car Pk,2023-06-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.4
251901,Holmbush Car Pk,2023-06-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.3
251901,Holmbush Car Pk,2023-06-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
251901,Holmbush Car Pk,2023-06-22T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
251901,Holmbush Car Pk,2023-06-22T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
251901,Holmbush Car Pk,2023-06-22T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
251901,Holmbush Car Pk,2023-06-22T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
251901,Holmbush Car Pk,2023-06-22T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.43
251901,Holmbush Car Pk,2023-06-22T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.17
251901,Holmbush Car Pk,2023-06-22T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-06-22T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-06-22T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
251901,Holmbush Car Pk,2023-06-22T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-22T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-06-22T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
251901,Holmbush Car Pk,2023-06-22T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
251901,Holmbush Car Pk,2023-06-22T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.84
251901,Holmbush Car Pk,2023-06-22T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.51
251901,Holmbush Car Pk,2023-06-22T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.94
251901,Holmbush Car Pk,2023-06-22T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
251901,Holmbush Car Pk,2023-06-22T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
251901,Holmbush Car Pk,2023-06-22T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
251901,Holmbush Car Pk,2023-06-22T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
251901,Holmbush Car Pk,2023-06-22T14:40:00.000+00:00,transformer,,Temperature,C,30.9
251901,Holmbush Car Pk,2023-06-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
251901,Holmbush Car Pk,2023-06-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
251901,Holmbush Car Pk,2023-06-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
251901,Holmbush Car Pk,2023-06-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
251901,Holmbush Car Pk,2023-06-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
251901,Holmbush Car Pk,2023-06-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
251901,Holmbush Car Pk,2023-06-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
251901,Holmbush Car Pk,2023-06-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
251901,Holmbush Car Pk,2023-06-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,0.91
251901,Holmbush Car Pk,2023-06-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.08
251901,Holmbush Car Pk,2023-06-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,1.77
251901,Holmbush Car Pk,2023-06-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,15.6
251901,Holmbush Car Pk,2023-06-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-06-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.8
251901,Holmbush Car Pk,2023-06-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
251901,Holmbush Car Pk,2023-06-22T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
251901,Holmbush Car Pk,2023-06-22T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
251901,Holmbush Car Pk,2023-06-22T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
251901,Holmbush Car Pk,2023-06-22T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.35
251901,Holmbush Car Pk,2023-06-22T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.74
251901,Holmbush Car Pk,2023-06-22T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.86
251901,Holmbush Car Pk,2023-06-22T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
251901,Holmbush Car Pk,2023-06-22T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
251901,Holmbush Car Pk,2023-06-22T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.7
251901,Holmbush Car Pk,2023-06-22T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-22T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-22T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
251901,Holmbush Car Pk,2023-06-22T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
251901,Holmbush Car Pk,2023-06-22T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.81
251901,Holmbush Car Pk,2023-06-22T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.48
251901,Holmbush Car Pk,2023-06-22T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
251901,Holmbush Car Pk,2023-06-22T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
251901,Holmbush Car Pk,2023-06-22T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
251901,Holmbush Car Pk,2023-06-22T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
251901,Holmbush Car Pk,2023-06-22T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-22T14:30:00.000+00:00,transformer,,Temperature,C,30.9
251901,Holmbush Car Pk,2023-06-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
251901,Holmbush Car Pk,2023-06-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
251901,Holmbush Car Pk,2023-06-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
251901,Holmbush Car Pk,2023-06-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
251901,Holmbush Car Pk,2023-06-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
251901,Holmbush Car Pk,2023-06-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
251901,Holmbush Car Pk,2023-06-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
251901,Holmbush Car Pk,2023-06-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
251901,Holmbush Car Pk,2023-06-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
251901,Holmbush Car Pk,2023-06-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.53
251901,Holmbush Car Pk,2023-06-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.74
251901,Holmbush Car Pk,2023-06-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.71
251901,Holmbush Car Pk,2023-06-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,11.4
251901,Holmbush Car Pk,2023-06-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-06-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.9
251901,Holmbush Car Pk,2023-06-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.6
251901,Holmbush Car Pk,2023-06-22T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
251901,Holmbush Car Pk,2023-06-22T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
251901,Holmbush Car Pk,2023-06-22T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
251901,Holmbush Car Pk,2023-06-22T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.3
251901,Holmbush Car Pk,2023-06-22T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.62
251901,Holmbush Car Pk,2023-06-22T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.12
251901,Holmbush Car Pk,2023-06-22T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
251901,Holmbush Car Pk,2023-06-22T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
251901,Holmbush Car Pk,2023-06-22T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.9
251901,Holmbush Car Pk,2023-06-22T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
251901,Holmbush Car Pk,2023-06-22T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-22T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
251901,Holmbush Car Pk,2023-06-22T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
251901,Holmbush Car Pk,2023-06-22T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.9
251901,Holmbush Car Pk,2023-06-22T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.86
251901,Holmbush Car Pk,2023-06-22T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.12
251901,Holmbush Car Pk,2023-06-22T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
251901,Holmbush Car Pk,2023-06-22T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-22T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
251901,Holmbush Car Pk,2023-06-22T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
251901,Holmbush Car Pk,2023-06-22T14:20:00.000+00:00,transformer,,Temperature,C,30.8
251901,Holmbush Car Pk,2023-06-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
251901,Holmbush Car Pk,2023-06-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
251901,Holmbush Car Pk,2023-06-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
251901,Holmbush Car Pk,2023-06-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
251901,Holmbush Car Pk,2023-06-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
251901,Holmbush Car Pk,2023-06-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
251901,Holmbush Car Pk,2023-06-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
251901,Holmbush Car Pk,2023-06-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.39
251901,Holmbush Car Pk,2023-06-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.24
251901,Holmbush Car Pk,2023-06-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.23
251901,Holmbush Car Pk,2023-06-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,10.0
251901,Holmbush Car Pk,2023-06-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
251901,Holmbush Car Pk,2023-06-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
251901,Holmbush Car Pk,2023-06-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
251901,Holmbush Car Pk,2023-06-22T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
251901,Holmbush Car Pk,2023-06-22T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
251901,Holmbush Car Pk,2023-06-22T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
251901,Holmbush Car Pk,2023-06-22T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.16
251901,Holmbush Car Pk,2023-06-22T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.51
251901,Holmbush Car Pk,2023-06-22T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.46
251901,Holmbush Car Pk,2023-06-22T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
251901,Holmbush Car Pk,2023-06-22T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
251901,Holmbush Car Pk,2023-06-22T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
251901,Holmbush Car Pk,2023-06-22T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
251901,Holmbush Car Pk,2023-06-22T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-22T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
251901,Holmbush Car Pk,2023-06-22T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
251901,Holmbush Car Pk,2023-06-22T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.24
251901,Holmbush Car Pk,2023-06-22T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.36
251901,Holmbush Car Pk,2023-06-22T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.24
251901,Holmbush Car Pk,2023-06-22T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
251901,Holmbush Car Pk,2023-06-22T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-22T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
251901,Holmbush Car Pk,2023-06-22T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-22T14:10:00.000+00:00,transformer,,Temperature,C,30.8
251901,Holmbush Car Pk,2023-06-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
251901,Holmbush Car Pk,2023-06-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
251901,Holmbush Car Pk,2023-06-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
251901,Holmbush Car Pk,2023-06-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
251901,Holmbush Car Pk,2023-06-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
251901,Holmbush Car Pk,2023-06-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
251901,Holmbush Car Pk,2023-06-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
251901,Holmbush Car Pk,2023-06-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
251901,Holmbush Car Pk,2023-06-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.93
251901,Holmbush Car Pk,2023-06-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.86
251901,Holmbush Car Pk,2023-06-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.7
251901,Holmbush Car Pk,2023-06-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,14.2
251901,Holmbush Car Pk,2023-06-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
251901,Holmbush Car Pk,2023-06-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
251901,Holmbush Car Pk,2023-06-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
251901,Holmbush Car Pk,2023-06-22T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
251901,Holmbush Car Pk,2023-06-22T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
251901,Holmbush Car Pk,2023-06-22T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
251901,Holmbush Car Pk,2023-06-22T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.19
251901,Holmbush Car Pk,2023-06-22T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.49
251901,Holmbush Car Pk,2023-06-22T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.59
251901,Holmbush Car Pk,2023-06-22T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
251901,Holmbush Car Pk,2023-06-22T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
251901,Holmbush Car Pk,2023-06-22T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
251901,Holmbush Car Pk,2023-06-22T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-06-22T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
251901,Holmbush Car Pk,2023-06-22T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
251901,Holmbush Car Pk,2023-06-22T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
251901,Holmbush Car Pk,2023-06-22T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.84
251901,Holmbush Car Pk,2023-06-22T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.12
251901,Holmbush Car Pk,2023-06-22T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.41
251901,Holmbush Car Pk,2023-06-22T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
251901,Holmbush Car Pk,2023-06-22T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
251901,Holmbush Car Pk,2023-06-22T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
251901,Holmbush Car Pk,2023-06-22T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-22T14:00:00.000+00:00,transformer,,Temperature,C,30.8
251901,Holmbush Car Pk,2023-06-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
251901,Holmbush Car Pk,2023-06-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
251901,Holmbush Car Pk,2023-06-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
251901,Holmbush Car Pk,2023-06-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
251901,Holmbush Car Pk,2023-06-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
251901,Holmbush Car Pk,2023-06-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
251901,Holmbush Car Pk,2023-06-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
251901,Holmbush Car Pk,2023-06-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
251901,Holmbush Car Pk,2023-06-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.34
251901,Holmbush Car Pk,2023-06-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.63
251901,Holmbush Car Pk,2023-06-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.0
251901,Holmbush Car Pk,2023-06-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,12.0
251901,Holmbush Car Pk,2023-06-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
251901,Holmbush Car Pk,2023-06-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.3
251901,Holmbush Car Pk,2023-06-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
251901,Holmbush Car Pk,2023-06-22T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
251901,Holmbush Car Pk,2023-06-22T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
251901,Holmbush Car Pk,2023-06-22T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
251901,Holmbush Car Pk,2023-06-22T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.91
251901,Holmbush Car Pk,2023-06-22T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.48
251901,Holmbush Car Pk,2023-06-22T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.97
251901,Holmbush Car Pk,2023-06-22T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
251901,Holmbush Car Pk,2023-06-22T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
251901,Holmbush Car Pk,2023-06-22T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.4
251901,Holmbush Car Pk,2023-06-22T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
251901,Holmbush Car Pk,2023-06-22T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-06-22T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
251901,Holmbush Car Pk,2023-06-22T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
251901,Holmbush Car Pk,2023-06-22T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.34
251901,Holmbush Car Pk,2023-06-22T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.44
251901,Holmbush Car Pk,2023-06-22T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.8
251901,Holmbush Car Pk,2023-06-22T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
251901,Holmbush Car Pk,2023-06-22T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-06-22T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
251901,Holmbush Car Pk,2023-06-22T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-22T13:50:00.000+00:00,transformer,,Temperature,C,30.7
251901,Holmbush Car Pk,2023-06-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
251901,Holmbush Car Pk,2023-06-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
251901,Holmbush Car Pk,2023-06-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
251901,Holmbush Car Pk,2023-06-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
251901,Holmbush Car Pk,2023-06-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
251901,Holmbush Car Pk,2023-06-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
251901,Holmbush Car Pk,2023-06-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
251901,Holmbush Car Pk,2023-06-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.58
251901,Holmbush Car Pk,2023-06-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.97
251901,Holmbush Car Pk,2023-06-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.77
251901,Holmbush Car Pk,2023-06-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,10.2
251901,Holmbush Car Pk,2023-06-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
251901,Holmbush Car Pk,2023-06-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.5
251901,Holmbush Car Pk,2023-06-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
251901,Holmbush Car Pk,2023-06-22T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-22T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
251901,Holmbush Car Pk,2023-06-22T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
251901,Holmbush Car Pk,2023-06-22T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.93
251901,Holmbush Car Pk,2023-06-22T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.61
251901,Holmbush Car Pk,2023-06-22T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.04
251901,Holmbush Car Pk,2023-06-22T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
251901,Holmbush Car Pk,2023-06-22T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
251901,Holmbush Car Pk,2023-06-22T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.8
251901,Holmbush Car Pk,2023-06-22T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
251901,Holmbush Car Pk,2023-06-22T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-22T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
251901,Holmbush Car Pk,2023-06-22T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
251901,Holmbush Car Pk,2023-06-22T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.68
251901,Holmbush Car Pk,2023-06-22T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.03
251901,Holmbush Car Pk,2023-06-22T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.09
251901,Holmbush Car Pk,2023-06-22T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
251901,Holmbush Car Pk,2023-06-22T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-06-22T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
251901,Holmbush Car Pk,2023-06-22T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-22T13:40:00.000+00:00,transformer,,Temperature,C,30.7
251901,Holmbush Car Pk,2023-06-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
251901,Holmbush Car Pk,2023-06-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
251901,Holmbush Car Pk,2023-06-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
251901,Holmbush Car Pk,2023-06-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
251901,Holmbush Car Pk,2023-06-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
251901,Holmbush Car Pk,2023-06-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
251901,Holmbush Car Pk,2023-06-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
251901,Holmbush Car Pk,2023-06-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
251901,Holmbush Car Pk,2023-06-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.24
251901,Holmbush Car Pk,2023-06-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.42
251901,Holmbush Car Pk,2023-06-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.13
251901,Holmbush Car Pk,2023-06-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,9.8
251901,Holmbush Car Pk,2023-06-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
251901,Holmbush Car Pk,2023-06-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
251901,Holmbush Car Pk,2023-06-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
251901,Holmbush Car Pk,2023-06-22T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-22T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
251901,Holmbush Car Pk,2023-06-22T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
251901,Holmbush Car Pk,2023-06-22T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.26
251901,Holmbush Car Pk,2023-06-22T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.53
251901,Holmbush Car Pk,2023-06-22T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.16
251901,Holmbush Car Pk,2023-06-22T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
251901,Holmbush Car Pk,2023-06-22T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
251901,Holmbush Car Pk,2023-06-22T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.5
251901,Holmbush Car Pk,2023-06-22T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
251901,Holmbush Car Pk,2023-06-22T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
251901,Holmbush Car Pk,2023-06-22T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
251901,Holmbush Car Pk,2023-06-22T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
251901,Holmbush Car Pk,2023-06-22T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.7
251901,Holmbush Car Pk,2023-06-22T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.15
251901,Holmbush Car Pk,2023-06-22T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.02
251901,Holmbush Car Pk,2023-06-22T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
251901,Holmbush Car Pk,2023-06-22T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
251901,Holmbush Car Pk,2023-06-22T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
251901,Holmbush Car Pk,2023-06-22T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-22T13:30:00.000+00:00,transformer,,Temperature,C,30.6
251901,Holmbush Car Pk,2023-06-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-06-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
251901,Holmbush Car Pk,2023-06-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
251901,Holmbush Car Pk,2023-06-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
251901,Holmbush Car Pk,2023-06-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
251901,Holmbush Car Pk,2023-06-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
251901,Holmbush Car Pk,2023-06-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
251901,Holmbush Car Pk,2023-06-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
251901,Holmbush Car Pk,2023-06-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
251901,Holmbush Car Pk,2023-06-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.56
251901,Holmbush Car Pk,2023-06-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.62
251901,Holmbush Car Pk,2023-06-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.17
251901,Holmbush Car Pk,2023-06-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-06-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
251901,Holmbush Car Pk,2023-06-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
251901,Holmbush Car Pk,2023-06-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
251901,Holmbush Car Pk,2023-06-22T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-06-22T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
251901,Holmbush Car Pk,2023-06-22T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
251901,Holmbush Car Pk,2023-06-22T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.6
251901,Holmbush Car Pk,2023-06-22T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.6
251901,Holmbush Car Pk,2023-06-22T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.84
251901,Holmbush Car Pk,2023-06-22T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
251901,Holmbush Car Pk,2023-06-22T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
251901,Holmbush Car Pk,2023-06-22T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.9
251901,Holmbush Car Pk,2023-06-22T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
251901,Holmbush Car Pk,2023-06-22T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
251901,Holmbush Car Pk,2023-06-22T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
251901,Holmbush Car Pk,2023-06-22T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
251901,Holmbush Car Pk,2023-06-22T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.84
251901,Holmbush Car Pk,2023-06-22T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.82
251901,Holmbush Car Pk,2023-06-22T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.23
251901,Holmbush Car Pk,2023-06-22T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
251901,Holmbush Car Pk,2023-06-22T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
251901,Holmbush Car Pk,2023-06-22T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
251901,Holmbush Car Pk,2023-06-22T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-22T13:20:00.000+00:00,transformer,,Temperature,C,30.6
251901,Holmbush Car Pk,2023-06-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-06-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
251901,Holmbush Car Pk,2023-06-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
251901,Holmbush Car Pk,2023-06-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
251901,Holmbush Car Pk,2023-06-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
