Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251901,Holmbush Car Pk,2023-06-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
251901,Holmbush Car Pk,2023-06-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
251901,Holmbush Car Pk,2023-06-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
251901,Holmbush Car Pk,2023-06-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.76
251901,Holmbush Car Pk,2023-06-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.22
251901,Holmbush Car Pk,2023-06-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.08
251901,Holmbush Car Pk,2023-06-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,10.6
251901,Holmbush Car Pk,2023-06-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
251901,Holmbush Car Pk,2023-06-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
251901,Holmbush Car Pk,2023-06-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
251901,Holmbush Car Pk,2023-06-22T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
251901,Holmbush Car Pk,2023-06-22T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
251901,Holmbush Car Pk,2023-06-22T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
251901,Holmbush Car Pk,2023-06-22T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.54
251901,Holmbush Car Pk,2023-06-22T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.59
251901,Holmbush Car Pk,2023-06-22T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.06
251901,Holmbush Car Pk,2023-06-22T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
251901,Holmbush Car Pk,2023-06-22T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
251901,Holmbush Car Pk,2023-06-22T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.9
251901,Holmbush Car Pk,2023-06-22T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
251901,Holmbush Car Pk,2023-06-22T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-22T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
251901,Holmbush Car Pk,2023-06-22T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
251901,Holmbush Car Pk,2023-06-22T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.99
251901,Holmbush Car Pk,2023-06-22T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.09
251901,Holmbush Car Pk,2023-06-22T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.57
251901,Holmbush Car Pk,2023-06-22T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
251901,Holmbush Car Pk,2023-06-22T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-22T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
251901,Holmbush Car Pk,2023-06-22T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-06-22T13:10:00.000+00:00,transformer,,Temperature,C,30.5
251901,Holmbush Car Pk,2023-06-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-06-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
251901,Holmbush Car Pk,2023-06-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
251901,Holmbush Car Pk,2023-06-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
251901,Holmbush Car Pk,2023-06-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-06-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
251901,Holmbush Car Pk,2023-06-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
251901,Holmbush Car Pk,2023-06-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
251901,Holmbush Car Pk,2023-06-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
251901,Holmbush Car Pk,2023-06-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.55
251901,Holmbush Car Pk,2023-06-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.5
251901,Holmbush Car Pk,2023-06-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.63
251901,Holmbush Car Pk,2023-06-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,10.5
251901,Holmbush Car Pk,2023-06-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
251901,Holmbush Car Pk,2023-06-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
251901,Holmbush Car Pk,2023-06-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
251901,Holmbush Car Pk,2023-06-22T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
251901,Holmbush Car Pk,2023-06-22T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
251901,Holmbush Car Pk,2023-06-22T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
251901,Holmbush Car Pk,2023-06-22T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.31
251901,Holmbush Car Pk,2023-06-22T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.91
251901,Holmbush Car Pk,2023-06-22T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.86
251901,Holmbush Car Pk,2023-06-22T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
251901,Holmbush Car Pk,2023-06-22T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.9
251901,Holmbush Car Pk,2023-06-22T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-22T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
251901,Holmbush Car Pk,2023-06-22T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
251901,Holmbush Car Pk,2023-06-22T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
251901,Holmbush Car Pk,2023-06-22T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
251901,Holmbush Car Pk,2023-06-22T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.94
251901,Holmbush Car Pk,2023-06-22T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.54
251901,Holmbush Car Pk,2023-06-22T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.25
251901,Holmbush Car Pk,2023-06-22T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
251901,Holmbush Car Pk,2023-06-22T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-22T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-22T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-06-22T13:00:00.000+00:00,transformer,,Temperature,C,30.5
251901,Holmbush Car Pk,2023-06-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
251901,Holmbush Car Pk,2023-06-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
251901,Holmbush Car Pk,2023-06-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
251901,Holmbush Car Pk,2023-06-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
251901,Holmbush Car Pk,2023-06-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
251901,Holmbush Car Pk,2023-06-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
251901,Holmbush Car Pk,2023-06-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
251901,Holmbush Car Pk,2023-06-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
251901,Holmbush Car Pk,2023-06-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
251901,Holmbush Car Pk,2023-06-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.37
251901,Holmbush Car Pk,2023-06-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.63
251901,Holmbush Car Pk,2023-06-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.12
251901,Holmbush Car Pk,2023-06-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,16.7
251901,Holmbush Car Pk,2023-06-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
251901,Holmbush Car Pk,2023-06-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-06-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
251901,Holmbush Car Pk,2023-06-22T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
251901,Holmbush Car Pk,2023-06-22T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
251901,Holmbush Car Pk,2023-06-22T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
251901,Holmbush Car Pk,2023-06-22T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.11
251901,Holmbush Car Pk,2023-06-22T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.02
251901,Holmbush Car Pk,2023-06-22T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.59
251901,Holmbush Car Pk,2023-06-22T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
251901,Holmbush Car Pk,2023-06-22T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
251901,Holmbush Car Pk,2023-06-22T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-22T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
251901,Holmbush Car Pk,2023-06-22T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-22T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
251901,Holmbush Car Pk,2023-06-22T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
251901,Holmbush Car Pk,2023-06-22T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.76
251901,Holmbush Car Pk,2023-06-22T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.58
251901,Holmbush Car Pk,2023-06-22T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.97
251901,Holmbush Car Pk,2023-06-22T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
251901,Holmbush Car Pk,2023-06-22T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
251901,Holmbush Car Pk,2023-06-22T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-06-22T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-06-22T12:50:00.000+00:00,transformer,,Temperature,C,30.5
251901,Holmbush Car Pk,2023-06-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-06-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
251901,Holmbush Car Pk,2023-06-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
251901,Holmbush Car Pk,2023-06-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
251901,Holmbush Car Pk,2023-06-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
251901,Holmbush Car Pk,2023-06-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
251901,Holmbush Car Pk,2023-06-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
251901,Holmbush Car Pk,2023-06-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.35
251901,Holmbush Car Pk,2023-06-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.56
251901,Holmbush Car Pk,2023-06-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.55
251901,Holmbush Car Pk,2023-06-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,15.1
251901,Holmbush Car Pk,2023-06-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
251901,Holmbush Car Pk,2023-06-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
251901,Holmbush Car Pk,2023-06-22T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
251901,Holmbush Car Pk,2023-06-22T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
251901,Holmbush Car Pk,2023-06-22T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
251901,Holmbush Car Pk,2023-06-22T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.22
251901,Holmbush Car Pk,2023-06-22T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.2
251901,Holmbush Car Pk,2023-06-22T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.95
251901,Holmbush Car Pk,2023-06-22T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
251901,Holmbush Car Pk,2023-06-22T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
251901,Holmbush Car Pk,2023-06-22T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
251901,Holmbush Car Pk,2023-06-22T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
251901,Holmbush Car Pk,2023-06-22T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-22T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
251901,Holmbush Car Pk,2023-06-22T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
251901,Holmbush Car Pk,2023-06-22T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.03
251901,Holmbush Car Pk,2023-06-22T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.63
251901,Holmbush Car Pk,2023-06-22T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.42
251901,Holmbush Car Pk,2023-06-22T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
251901,Holmbush Car Pk,2023-06-22T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-22T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-22T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-22T12:40:00.000+00:00,transformer,,Temperature,C,30.4
251901,Holmbush Car Pk,2023-06-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
251901,Holmbush Car Pk,2023-06-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
251901,Holmbush Car Pk,2023-06-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
251901,Holmbush Car Pk,2023-06-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
251901,Holmbush Car Pk,2023-06-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
251901,Holmbush Car Pk,2023-06-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
251901,Holmbush Car Pk,2023-06-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
251901,Holmbush Car Pk,2023-06-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.18
251901,Holmbush Car Pk,2023-06-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,0.57
251901,Holmbush Car Pk,2023-06-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.37
251901,Holmbush Car Pk,2023-06-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,18.2
251901,Holmbush Car Pk,2023-06-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
251901,Holmbush Car Pk,2023-06-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.3
251901,Holmbush Car Pk,2023-06-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
251901,Holmbush Car Pk,2023-06-22T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-22T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
251901,Holmbush Car Pk,2023-06-22T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
251901,Holmbush Car Pk,2023-06-22T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.05
251901,Holmbush Car Pk,2023-06-22T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.56
251901,Holmbush Car Pk,2023-06-22T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.68
251901,Holmbush Car Pk,2023-06-22T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
251901,Holmbush Car Pk,2023-06-22T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.1
251901,Holmbush Car Pk,2023-06-22T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
251901,Holmbush Car Pk,2023-06-22T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
251901,Holmbush Car Pk,2023-06-22T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-22T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
251901,Holmbush Car Pk,2023-06-22T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
251901,Holmbush Car Pk,2023-06-22T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.27
251901,Holmbush Car Pk,2023-06-22T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.3
251901,Holmbush Car Pk,2023-06-22T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.42
251901,Holmbush Car Pk,2023-06-22T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
251901,Holmbush Car Pk,2023-06-22T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-22T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-22T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-06-22T12:30:00.000+00:00,transformer,,Temperature,C,30.4
251901,Holmbush Car Pk,2023-06-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
251901,Holmbush Car Pk,2023-06-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
251901,Holmbush Car Pk,2023-06-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
251901,Holmbush Car Pk,2023-06-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
251901,Holmbush Car Pk,2023-06-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
251901,Holmbush Car Pk,2023-06-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
251901,Holmbush Car Pk,2023-06-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
251901,Holmbush Car Pk,2023-06-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.78
251901,Holmbush Car Pk,2023-06-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,2.26
251901,Holmbush Car Pk,2023-06-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.1
251901,Holmbush Car Pk,2023-06-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,25.2
251901,Holmbush Car Pk,2023-06-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
251901,Holmbush Car Pk,2023-06-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.9
251901,Holmbush Car Pk,2023-06-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
251901,Holmbush Car Pk,2023-06-22T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
251901,Holmbush Car Pk,2023-06-22T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
251901,Holmbush Car Pk,2023-06-22T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
251901,Holmbush Car Pk,2023-06-22T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.04
251901,Holmbush Car Pk,2023-06-22T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.77
251901,Holmbush Car Pk,2023-06-22T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.72
251901,Holmbush Car Pk,2023-06-22T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
251901,Holmbush Car Pk,2023-06-22T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.1
251901,Holmbush Car Pk,2023-06-22T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.0
251901,Holmbush Car Pk,2023-06-22T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
251901,Holmbush Car Pk,2023-06-22T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-06-22T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
251901,Holmbush Car Pk,2023-06-22T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
251901,Holmbush Car Pk,2023-06-22T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.8
251901,Holmbush Car Pk,2023-06-22T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.47
251901,Holmbush Car Pk,2023-06-22T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.78
251901,Holmbush Car Pk,2023-06-22T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
251901,Holmbush Car Pk,2023-06-22T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
251901,Holmbush Car Pk,2023-06-22T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
251901,Holmbush Car Pk,2023-06-22T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-22T12:20:00.000+00:00,transformer,,Temperature,C,30.4
251901,Holmbush Car Pk,2023-06-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
251901,Holmbush Car Pk,2023-06-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
251901,Holmbush Car Pk,2023-06-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
251901,Holmbush Car Pk,2023-06-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
251901,Holmbush Car Pk,2023-06-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
251901,Holmbush Car Pk,2023-06-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
251901,Holmbush Car Pk,2023-06-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
251901,Holmbush Car Pk,2023-06-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.23
251901,Holmbush Car Pk,2023-06-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.7
251901,Holmbush Car Pk,2023-06-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.51
251901,Holmbush Car Pk,2023-06-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,13.4
251901,Holmbush Car Pk,2023-06-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
251901,Holmbush Car Pk,2023-06-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.7
251901,Holmbush Car Pk,2023-06-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
251901,Holmbush Car Pk,2023-06-22T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.25
251901,Holmbush Car Pk,2023-06-22T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
251901,Holmbush Car Pk,2023-06-22T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
251901,Holmbush Car Pk,2023-06-22T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.44
251901,Holmbush Car Pk,2023-06-22T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.49
251901,Holmbush Car Pk,2023-06-22T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.57
251901,Holmbush Car Pk,2023-06-22T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
251901,Holmbush Car Pk,2023-06-22T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
251901,Holmbush Car Pk,2023-06-22T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.5
251901,Holmbush Car Pk,2023-06-22T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
251901,Holmbush Car Pk,2023-06-22T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
251901,Holmbush Car Pk,2023-06-22T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
251901,Holmbush Car Pk,2023-06-22T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
251901,Holmbush Car Pk,2023-06-22T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.71
251901,Holmbush Car Pk,2023-06-22T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.25
251901,Holmbush Car Pk,2023-06-22T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.77
251901,Holmbush Car Pk,2023-06-22T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
251901,Holmbush Car Pk,2023-06-22T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
251901,Holmbush Car Pk,2023-06-22T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
251901,Holmbush Car Pk,2023-06-22T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-06-22T12:10:00.000+00:00,transformer,,Temperature,C,30.3
251901,Holmbush Car Pk,2023-06-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-06-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
251901,Holmbush Car Pk,2023-06-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
251901,Holmbush Car Pk,2023-06-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
251901,Holmbush Car Pk,2023-06-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251901,Holmbush Car Pk,2023-06-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
251901,Holmbush Car Pk,2023-06-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
251901,Holmbush Car Pk,2023-06-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
251901,Holmbush Car Pk,2023-06-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
251901,Holmbush Car Pk,2023-06-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.73
251901,Holmbush Car Pk,2023-06-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.76
251901,Holmbush Car Pk,2023-06-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.34
251901,Holmbush Car Pk,2023-06-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,11.5
251901,Holmbush Car Pk,2023-06-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
251901,Holmbush Car Pk,2023-06-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
251901,Holmbush Car Pk,2023-06-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
251901,Holmbush Car Pk,2023-06-22T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.2
251901,Holmbush Car Pk,2023-06-22T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
251901,Holmbush Car Pk,2023-06-22T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
251901,Holmbush Car Pk,2023-06-22T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.77
251901,Holmbush Car Pk,2023-06-22T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.48
251901,Holmbush Car Pk,2023-06-22T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.41
251901,Holmbush Car Pk,2023-06-22T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
251901,Holmbush Car Pk,2023-06-22T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
251901,Holmbush Car Pk,2023-06-22T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
251901,Holmbush Car Pk,2023-06-22T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
251901,Holmbush Car Pk,2023-06-22T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
251901,Holmbush Car Pk,2023-06-22T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
251901,Holmbush Car Pk,2023-06-22T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
251901,Holmbush Car Pk,2023-06-22T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.82
251901,Holmbush Car Pk,2023-06-22T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.86
251901,Holmbush Car Pk,2023-06-22T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.22
251901,Holmbush Car Pk,2023-06-22T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
251901,Holmbush Car Pk,2023-06-22T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
251901,Holmbush Car Pk,2023-06-22T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
251901,Holmbush Car Pk,2023-06-22T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-06-22T12:00:00.000+00:00,transformer,,Temperature,C,30.2
251901,Holmbush Car Pk,2023-06-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
251901,Holmbush Car Pk,2023-06-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
251901,Holmbush Car Pk,2023-06-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
251901,Holmbush Car Pk,2023-06-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
251901,Holmbush Car Pk,2023-06-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
251901,Holmbush Car Pk,2023-06-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
251901,Holmbush Car Pk,2023-06-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
251901,Holmbush Car Pk,2023-06-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
251901,Holmbush Car Pk,2023-06-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.95
251901,Holmbush Car Pk,2023-06-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.38
251901,Holmbush Car Pk,2023-06-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.64
251901,Holmbush Car Pk,2023-06-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,13.6
251901,Holmbush Car Pk,2023-06-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
251901,Holmbush Car Pk,2023-06-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
251901,Holmbush Car Pk,2023-06-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
251901,Holmbush Car Pk,2023-06-22T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
251901,Holmbush Car Pk,2023-06-22T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
251901,Holmbush Car Pk,2023-06-22T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
251901,Holmbush Car Pk,2023-06-22T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.24
251901,Holmbush Car Pk,2023-06-22T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.43
251901,Holmbush Car Pk,2023-06-22T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.77
251901,Holmbush Car Pk,2023-06-22T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
251901,Holmbush Car Pk,2023-06-22T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
251901,Holmbush Car Pk,2023-06-22T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
251901,Holmbush Car Pk,2023-06-22T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
251901,Holmbush Car Pk,2023-06-22T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
251901,Holmbush Car Pk,2023-06-22T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
251901,Holmbush Car Pk,2023-06-22T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
251901,Holmbush Car Pk,2023-06-22T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.9
251901,Holmbush Car Pk,2023-06-22T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.77
251901,Holmbush Car Pk,2023-06-22T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.7
251901,Holmbush Car Pk,2023-06-22T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
251901,Holmbush Car Pk,2023-06-22T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-22T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
251901,Holmbush Car Pk,2023-06-22T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-06-22T11:50:00.000+00:00,transformer,,Temperature,C,30.2
251901,Holmbush Car Pk,2023-06-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
251901,Holmbush Car Pk,2023-06-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
251901,Holmbush Car Pk,2023-06-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
251901,Holmbush Car Pk,2023-06-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
251901,Holmbush Car Pk,2023-06-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
251901,Holmbush Car Pk,2023-06-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
251901,Holmbush Car Pk,2023-06-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.34
251901,Holmbush Car Pk,2023-06-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.34
251901,Holmbush Car Pk,2023-06-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.47
251901,Holmbush Car Pk,2023-06-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,10.1
251901,Holmbush Car Pk,2023-06-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
251901,Holmbush Car Pk,2023-06-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
251901,Holmbush Car Pk,2023-06-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
251901,Holmbush Car Pk,2023-06-22T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
251901,Holmbush Car Pk,2023-06-22T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
251901,Holmbush Car Pk,2023-06-22T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
251901,Holmbush Car Pk,2023-06-22T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.31
251901,Holmbush Car Pk,2023-06-22T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.68
251901,Holmbush Car Pk,2023-06-22T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.87
251901,Holmbush Car Pk,2023-06-22T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
251901,Holmbush Car Pk,2023-06-22T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
251901,Holmbush Car Pk,2023-06-22T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-22T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
251901,Holmbush Car Pk,2023-06-22T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
251901,Holmbush Car Pk,2023-06-22T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
251901,Holmbush Car Pk,2023-06-22T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
251901,Holmbush Car Pk,2023-06-22T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.03
251901,Holmbush Car Pk,2023-06-22T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.11
251901,Holmbush Car Pk,2023-06-22T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.85
251901,Holmbush Car Pk,2023-06-22T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
251901,Holmbush Car Pk,2023-06-22T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-22T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
251901,Holmbush Car Pk,2023-06-22T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-22T11:40:00.000+00:00,transformer,,Temperature,C,30.1
251901,Holmbush Car Pk,2023-06-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-06-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
251901,Holmbush Car Pk,2023-06-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
251901,Holmbush Car Pk,2023-06-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
251901,Holmbush Car Pk,2023-06-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-06-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
251901,Holmbush Car Pk,2023-06-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
251901,Holmbush Car Pk,2023-06-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
251901,Holmbush Car Pk,2023-06-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
251901,Holmbush Car Pk,2023-06-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.28
251901,Holmbush Car Pk,2023-06-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.42
251901,Holmbush Car Pk,2023-06-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.72
251901,Holmbush Car Pk,2023-06-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,13.1
251901,Holmbush Car Pk,2023-06-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
251901,Holmbush Car Pk,2023-06-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
251901,Holmbush Car Pk,2023-06-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
251901,Holmbush Car Pk,2023-06-22T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.23
251901,Holmbush Car Pk,2023-06-22T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
251901,Holmbush Car Pk,2023-06-22T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
251901,Holmbush Car Pk,2023-06-22T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.08
251901,Holmbush Car Pk,2023-06-22T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.13
251901,Holmbush Car Pk,2023-06-22T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.96
251901,Holmbush Car Pk,2023-06-22T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
251901,Holmbush Car Pk,2023-06-22T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
251901,Holmbush Car Pk,2023-06-22T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
251901,Holmbush Car Pk,2023-06-22T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
251901,Holmbush Car Pk,2023-06-22T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251901,Holmbush Car Pk,2023-06-22T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
251901,Holmbush Car Pk,2023-06-22T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
251901,Holmbush Car Pk,2023-06-22T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.7
251901,Holmbush Car Pk,2023-06-22T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.51
251901,Holmbush Car Pk,2023-06-22T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.97
251901,Holmbush Car Pk,2023-06-22T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
251901,Holmbush Car Pk,2023-06-22T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-06-22T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
251901,Holmbush Car Pk,2023-06-22T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-06-22T11:30:00.000+00:00,transformer,,Temperature,C,30.0
251901,Holmbush Car Pk,2023-06-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
251901,Holmbush Car Pk,2023-06-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
251901,Holmbush Car Pk,2023-06-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
251901,Holmbush Car Pk,2023-06-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-06-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
251901,Holmbush Car Pk,2023-06-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
251901,Holmbush Car Pk,2023-06-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
251901,Holmbush Car Pk,2023-06-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
251901,Holmbush Car Pk,2023-06-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.38
251901,Holmbush Car Pk,2023-06-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.38
251901,Holmbush Car Pk,2023-06-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.93
251901,Holmbush Car Pk,2023-06-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,17.1
251901,Holmbush Car Pk,2023-06-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
251901,Holmbush Car Pk,2023-06-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.4
251901,Holmbush Car Pk,2023-06-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
251901,Holmbush Car Pk,2023-06-22T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
251901,Holmbush Car Pk,2023-06-22T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
251901,Holmbush Car Pk,2023-06-22T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
251901,Holmbush Car Pk,2023-06-22T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.45
251901,Holmbush Car Pk,2023-06-22T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.49
251901,Holmbush Car Pk,2023-06-22T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.37
251901,Holmbush Car Pk,2023-06-22T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
251901,Holmbush Car Pk,2023-06-22T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
251901,Holmbush Car Pk,2023-06-22T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-22T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
251901,Holmbush Car Pk,2023-06-22T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-22T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
251901,Holmbush Car Pk,2023-06-22T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
251901,Holmbush Car Pk,2023-06-22T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.77
251901,Holmbush Car Pk,2023-06-22T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.65
251901,Holmbush Car Pk,2023-06-22T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.91
251901,Holmbush Car Pk,2023-06-22T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
251901,Holmbush Car Pk,2023-06-22T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
251901,Holmbush Car Pk,2023-06-22T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-06-22T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
251901,Holmbush Car Pk,2023-06-22T11:20:00.000+00:00,transformer,,Temperature,C,30.0
251901,Holmbush Car Pk,2023-06-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
251901,Holmbush Car Pk,2023-06-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
251901,Holmbush Car Pk,2023-06-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
251901,Holmbush Car Pk,2023-06-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
251901,Holmbush Car Pk,2023-06-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
251901,Holmbush Car Pk,2023-06-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
251901,Holmbush Car Pk,2023-06-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
251901,Holmbush Car Pk,2023-06-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
251901,Holmbush Car Pk,2023-06-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.67
251901,Holmbush Car Pk,2023-06-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.16
251901,Holmbush Car Pk,2023-06-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.28
251901,Holmbush Car Pk,2023-06-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,17.1
251901,Holmbush Car Pk,2023-06-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
251901,Holmbush Car Pk,2023-06-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
251901,Holmbush Car Pk,2023-06-22T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.31
251901,Holmbush Car Pk,2023-06-22T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
251901,Holmbush Car Pk,2023-06-22T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
251901,Holmbush Car Pk,2023-06-22T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.1
251901,Holmbush Car Pk,2023-06-22T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.45
251901,Holmbush Car Pk,2023-06-22T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.07
251901,Holmbush Car Pk,2023-06-22T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
251901,Holmbush Car Pk,2023-06-22T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
251901,Holmbush Car Pk,2023-06-22T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
251901,Holmbush Car Pk,2023-06-22T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
251901,Holmbush Car Pk,2023-06-22T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-22T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
251901,Holmbush Car Pk,2023-06-22T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
251901,Holmbush Car Pk,2023-06-22T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.81
251901,Holmbush Car Pk,2023-06-22T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.83
251901,Holmbush Car Pk,2023-06-22T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.14
251901,Holmbush Car Pk,2023-06-22T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
251901,Holmbush Car Pk,2023-06-22T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
251901,Holmbush Car Pk,2023-06-22T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-06-22T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
251901,Holmbush Car Pk,2023-06-22T11:10:00.000+00:00,transformer,,Temperature,C,29.9
251901,Holmbush Car Pk,2023-06-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
251901,Holmbush Car Pk,2023-06-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
251901,Holmbush Car Pk,2023-06-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-06-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
251901,Holmbush Car Pk,2023-06-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
251901,Holmbush Car Pk,2023-06-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
251901,Holmbush Car Pk,2023-06-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
251901,Holmbush Car Pk,2023-06-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
251901,Holmbush Car Pk,2023-06-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
251901,Holmbush Car Pk,2023-06-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.29
251901,Holmbush Car Pk,2023-06-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.38
251901,Holmbush Car Pk,2023-06-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.21
251901,Holmbush Car Pk,2023-06-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,17.3
251901,Holmbush Car Pk,2023-06-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
251901,Holmbush Car Pk,2023-06-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
251901,Holmbush Car Pk,2023-06-22T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
251901,Holmbush Car Pk,2023-06-22T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
251901,Holmbush Car Pk,2023-06-22T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
251901,Holmbush Car Pk,2023-06-22T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.87
251901,Holmbush Car Pk,2023-06-22T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.5
251901,Holmbush Car Pk,2023-06-22T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.97
251901,Holmbush Car Pk,2023-06-22T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
251901,Holmbush Car Pk,2023-06-22T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
251901,Holmbush Car Pk,2023-06-22T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.4
251901,Holmbush Car Pk,2023-06-22T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
251901,Holmbush Car Pk,2023-06-22T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-06-22T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
251901,Holmbush Car Pk,2023-06-22T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
251901,Holmbush Car Pk,2023-06-22T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.89
251901,Holmbush Car Pk,2023-06-22T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.54
251901,Holmbush Car Pk,2023-06-22T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.94
251901,Holmbush Car Pk,2023-06-22T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
251901,Holmbush Car Pk,2023-06-22T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
251901,Holmbush Car Pk,2023-06-22T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
251901,Holmbush Car Pk,2023-06-22T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
251901,Holmbush Car Pk,2023-06-22T11:00:00.000+00:00,transformer,,Temperature,C,29.8
251901,Holmbush Car Pk,2023-06-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
251901,Holmbush Car Pk,2023-06-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
251901,Holmbush Car Pk,2023-06-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
251901,Holmbush Car Pk,2023-06-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
251901,Holmbush Car Pk,2023-06-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
251901,Holmbush Car Pk,2023-06-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
251901,Holmbush Car Pk,2023-06-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
251901,Holmbush Car Pk,2023-06-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
251901,Holmbush Car Pk,2023-06-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
251901,Holmbush Car Pk,2023-06-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.98
251901,Holmbush Car Pk,2023-06-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.04
251901,Holmbush Car Pk,2023-06-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.91
251901,Holmbush Car Pk,2023-06-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,10.8
251901,Holmbush Car Pk,2023-06-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
251901,Holmbush Car Pk,2023-06-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.9
251901,Holmbush Car Pk,2023-06-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
251901,Holmbush Car Pk,2023-06-22T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
251901,Holmbush Car Pk,2023-06-22T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
251901,Holmbush Car Pk,2023-06-22T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
251901,Holmbush Car Pk,2023-06-22T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.33
251901,Holmbush Car Pk,2023-06-22T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.97
251901,Holmbush Car Pk,2023-06-22T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.27
251901,Holmbush Car Pk,2023-06-22T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
251901,Holmbush Car Pk,2023-06-22T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
251901,Holmbush Car Pk,2023-06-22T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
