Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251901,Holmbush Car Pk,2023-06-22T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
251901,Holmbush Car Pk,2023-06-22T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-22T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
251901,Holmbush Car Pk,2023-06-22T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
251901,Holmbush Car Pk,2023-06-22T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.79
251901,Holmbush Car Pk,2023-06-22T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
251901,Holmbush Car Pk,2023-06-22T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.09
251901,Holmbush Car Pk,2023-06-22T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
251901,Holmbush Car Pk,2023-06-22T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
251901,Holmbush Car Pk,2023-06-22T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
251901,Holmbush Car Pk,2023-06-22T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-22T10:50:00.000+00:00,transformer,,Temperature,C,29.8
251901,Holmbush Car Pk,2023-06-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-06-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
251901,Holmbush Car Pk,2023-06-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
251901,Holmbush Car Pk,2023-06-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
251901,Holmbush Car Pk,2023-06-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
251901,Holmbush Car Pk,2023-06-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
251901,Holmbush Car Pk,2023-06-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
251901,Holmbush Car Pk,2023-06-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
251901,Holmbush Car Pk,2023-06-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.55
251901,Holmbush Car Pk,2023-06-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,0.91
251901,Holmbush Car Pk,2023-06-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.36
251901,Holmbush Car Pk,2023-06-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,15.1
251901,Holmbush Car Pk,2023-06-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
251901,Holmbush Car Pk,2023-06-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
251901,Holmbush Car Pk,2023-06-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
251901,Holmbush Car Pk,2023-06-22T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
251901,Holmbush Car Pk,2023-06-22T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
251901,Holmbush Car Pk,2023-06-22T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
251901,Holmbush Car Pk,2023-06-22T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.35
251901,Holmbush Car Pk,2023-06-22T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.64
251901,Holmbush Car Pk,2023-06-22T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.69
251901,Holmbush Car Pk,2023-06-22T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
251901,Holmbush Car Pk,2023-06-22T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.3
251901,Holmbush Car Pk,2023-06-22T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.9
251901,Holmbush Car Pk,2023-06-22T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
251901,Holmbush Car Pk,2023-06-22T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-06-22T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
251901,Holmbush Car Pk,2023-06-22T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
251901,Holmbush Car Pk,2023-06-22T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.78
251901,Holmbush Car Pk,2023-06-22T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.27
251901,Holmbush Car Pk,2023-06-22T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.71
251901,Holmbush Car Pk,2023-06-22T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
251901,Holmbush Car Pk,2023-06-22T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
251901,Holmbush Car Pk,2023-06-22T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
251901,Holmbush Car Pk,2023-06-22T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
251901,Holmbush Car Pk,2023-06-22T10:40:00.000+00:00,transformer,,Temperature,C,29.7
251901,Holmbush Car Pk,2023-06-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
251901,Holmbush Car Pk,2023-06-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
251901,Holmbush Car Pk,2023-06-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-06-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
251901,Holmbush Car Pk,2023-06-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251901,Holmbush Car Pk,2023-06-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
251901,Holmbush Car Pk,2023-06-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
251901,Holmbush Car Pk,2023-06-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
251901,Holmbush Car Pk,2023-06-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
251901,Holmbush Car Pk,2023-06-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.57
251901,Holmbush Car Pk,2023-06-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,0.37
251901,Holmbush Car Pk,2023-06-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.4
251901,Holmbush Car Pk,2023-06-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,19.7
251901,Holmbush Car Pk,2023-06-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
251901,Holmbush Car Pk,2023-06-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.4
251901,Holmbush Car Pk,2023-06-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
251901,Holmbush Car Pk,2023-06-22T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.2
251901,Holmbush Car Pk,2023-06-22T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
251901,Holmbush Car Pk,2023-06-22T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
251901,Holmbush Car Pk,2023-06-22T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.43
251901,Holmbush Car Pk,2023-06-22T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.41
251901,Holmbush Car Pk,2023-06-22T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.8
251901,Holmbush Car Pk,2023-06-22T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
251901,Holmbush Car Pk,2023-06-22T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
251901,Holmbush Car Pk,2023-06-22T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
251901,Holmbush Car Pk,2023-06-22T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
251901,Holmbush Car Pk,2023-06-22T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-22T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
251901,Holmbush Car Pk,2023-06-22T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
251901,Holmbush Car Pk,2023-06-22T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.78
251901,Holmbush Car Pk,2023-06-22T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.07
251901,Holmbush Car Pk,2023-06-22T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.96
251901,Holmbush Car Pk,2023-06-22T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
251901,Holmbush Car Pk,2023-06-22T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
251901,Holmbush Car Pk,2023-06-22T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
251901,Holmbush Car Pk,2023-06-22T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
251901,Holmbush Car Pk,2023-06-22T10:30:00.000+00:00,transformer,,Temperature,C,29.6
251901,Holmbush Car Pk,2023-06-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
251901,Holmbush Car Pk,2023-06-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
251901,Holmbush Car Pk,2023-06-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-06-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
251901,Holmbush Car Pk,2023-06-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
251901,Holmbush Car Pk,2023-06-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
251901,Holmbush Car Pk,2023-06-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
251901,Holmbush Car Pk,2023-06-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
251901,Holmbush Car Pk,2023-06-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
251901,Holmbush Car Pk,2023-06-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.65
251901,Holmbush Car Pk,2023-06-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.66
251901,Holmbush Car Pk,2023-06-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.76
251901,Holmbush Car Pk,2023-06-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,12.7
251901,Holmbush Car Pk,2023-06-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
251901,Holmbush Car Pk,2023-06-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.3
251901,Holmbush Car Pk,2023-06-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
251901,Holmbush Car Pk,2023-06-22T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.43
251901,Holmbush Car Pk,2023-06-22T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
251901,Holmbush Car Pk,2023-06-22T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
251901,Holmbush Car Pk,2023-06-22T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.54
251901,Holmbush Car Pk,2023-06-22T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.54
251901,Holmbush Car Pk,2023-06-22T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.71
251901,Holmbush Car Pk,2023-06-22T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
251901,Holmbush Car Pk,2023-06-22T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
251901,Holmbush Car Pk,2023-06-22T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.6
251901,Holmbush Car Pk,2023-06-22T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
251901,Holmbush Car Pk,2023-06-22T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-22T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
251901,Holmbush Car Pk,2023-06-22T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
251901,Holmbush Car Pk,2023-06-22T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.89
251901,Holmbush Car Pk,2023-06-22T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.63
251901,Holmbush Car Pk,2023-06-22T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.08
251901,Holmbush Car Pk,2023-06-22T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
251901,Holmbush Car Pk,2023-06-22T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
251901,Holmbush Car Pk,2023-06-22T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
251901,Holmbush Car Pk,2023-06-22T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
251901,Holmbush Car Pk,2023-06-22T10:20:00.000+00:00,transformer,,Temperature,C,29.5
251901,Holmbush Car Pk,2023-06-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
251901,Holmbush Car Pk,2023-06-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
251901,Holmbush Car Pk,2023-06-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
251901,Holmbush Car Pk,2023-06-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
251901,Holmbush Car Pk,2023-06-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
251901,Holmbush Car Pk,2023-06-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
251901,Holmbush Car Pk,2023-06-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
251901,Holmbush Car Pk,2023-06-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
251901,Holmbush Car Pk,2023-06-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.66
251901,Holmbush Car Pk,2023-06-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.09
251901,Holmbush Car Pk,2023-06-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.79
251901,Holmbush Car Pk,2023-06-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,11.1
251901,Holmbush Car Pk,2023-06-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
251901,Holmbush Car Pk,2023-06-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
251901,Holmbush Car Pk,2023-06-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
251901,Holmbush Car Pk,2023-06-22T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.53
251901,Holmbush Car Pk,2023-06-22T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
251901,Holmbush Car Pk,2023-06-22T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
251901,Holmbush Car Pk,2023-06-22T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.67
251901,Holmbush Car Pk,2023-06-22T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.65
251901,Holmbush Car Pk,2023-06-22T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.23
251901,Holmbush Car Pk,2023-06-22T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
251901,Holmbush Car Pk,2023-06-22T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
251901,Holmbush Car Pk,2023-06-22T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-22T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
251901,Holmbush Car Pk,2023-06-22T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-22T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
251901,Holmbush Car Pk,2023-06-22T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
251901,Holmbush Car Pk,2023-06-22T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.85
251901,Holmbush Car Pk,2023-06-22T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.59
251901,Holmbush Car Pk,2023-06-22T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.49
251901,Holmbush Car Pk,2023-06-22T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
251901,Holmbush Car Pk,2023-06-22T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
251901,Holmbush Car Pk,2023-06-22T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
251901,Holmbush Car Pk,2023-06-22T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
251901,Holmbush Car Pk,2023-06-22T10:10:00.000+00:00,transformer,,Temperature,C,29.4
251901,Holmbush Car Pk,2023-06-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
251901,Holmbush Car Pk,2023-06-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
251901,Holmbush Car Pk,2023-06-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
251901,Holmbush Car Pk,2023-06-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
251901,Holmbush Car Pk,2023-06-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
251901,Holmbush Car Pk,2023-06-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
251901,Holmbush Car Pk,2023-06-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
251901,Holmbush Car Pk,2023-06-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
251901,Holmbush Car Pk,2023-06-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.83
251901,Holmbush Car Pk,2023-06-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.94
251901,Holmbush Car Pk,2023-06-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.72
251901,Holmbush Car Pk,2023-06-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,9.9
251901,Holmbush Car Pk,2023-06-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
251901,Holmbush Car Pk,2023-06-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
251901,Holmbush Car Pk,2023-06-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
251901,Holmbush Car Pk,2023-06-22T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.25
251901,Holmbush Car Pk,2023-06-22T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
251901,Holmbush Car Pk,2023-06-22T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
251901,Holmbush Car Pk,2023-06-22T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.03
251901,Holmbush Car Pk,2023-06-22T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.85
251901,Holmbush Car Pk,2023-06-22T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.7
251901,Holmbush Car Pk,2023-06-22T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
251901,Holmbush Car Pk,2023-06-22T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
251901,Holmbush Car Pk,2023-06-22T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
251901,Holmbush Car Pk,2023-06-22T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
251901,Holmbush Car Pk,2023-06-22T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
251901,Holmbush Car Pk,2023-06-22T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
251901,Holmbush Car Pk,2023-06-22T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
251901,Holmbush Car Pk,2023-06-22T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.04
251901,Holmbush Car Pk,2023-06-22T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.56
251901,Holmbush Car Pk,2023-06-22T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.28
251901,Holmbush Car Pk,2023-06-22T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
251901,Holmbush Car Pk,2023-06-22T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-22T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-22T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-22T10:00:00.000+00:00,transformer,,Temperature,C,29.4
251901,Holmbush Car Pk,2023-06-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
251901,Holmbush Car Pk,2023-06-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
251901,Holmbush Car Pk,2023-06-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
251901,Holmbush Car Pk,2023-06-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
251901,Holmbush Car Pk,2023-06-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
251901,Holmbush Car Pk,2023-06-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
251901,Holmbush Car Pk,2023-06-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
251901,Holmbush Car Pk,2023-06-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
251901,Holmbush Car Pk,2023-06-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
251901,Holmbush Car Pk,2023-06-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.98
251901,Holmbush Car Pk,2023-06-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,0.29
251901,Holmbush Car Pk,2023-06-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.99
251901,Holmbush Car Pk,2023-06-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,12.5
251901,Holmbush Car Pk,2023-06-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
251901,Holmbush Car Pk,2023-06-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-06-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
251901,Holmbush Car Pk,2023-06-22T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.26
251901,Holmbush Car Pk,2023-06-22T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
251901,Holmbush Car Pk,2023-06-22T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
251901,Holmbush Car Pk,2023-06-22T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.95
251901,Holmbush Car Pk,2023-06-22T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.02
251901,Holmbush Car Pk,2023-06-22T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.52
251901,Holmbush Car Pk,2023-06-22T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
251901,Holmbush Car Pk,2023-06-22T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
251901,Holmbush Car Pk,2023-06-22T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
251901,Holmbush Car Pk,2023-06-22T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
251901,Holmbush Car Pk,2023-06-22T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-22T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
251901,Holmbush Car Pk,2023-06-22T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
251901,Holmbush Car Pk,2023-06-22T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.99
251901,Holmbush Car Pk,2023-06-22T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.17
251901,Holmbush Car Pk,2023-06-22T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.55
251901,Holmbush Car Pk,2023-06-22T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
251901,Holmbush Car Pk,2023-06-22T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-22T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
251901,Holmbush Car Pk,2023-06-22T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
251901,Holmbush Car Pk,2023-06-22T09:50:00.000+00:00,transformer,,Temperature,C,29.3
251901,Holmbush Car Pk,2023-06-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
251901,Holmbush Car Pk,2023-06-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
251901,Holmbush Car Pk,2023-06-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
251901,Holmbush Car Pk,2023-06-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
251901,Holmbush Car Pk,2023-06-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
251901,Holmbush Car Pk,2023-06-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
251901,Holmbush Car Pk,2023-06-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
251901,Holmbush Car Pk,2023-06-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
251901,Holmbush Car Pk,2023-06-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
251901,Holmbush Car Pk,2023-06-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.96
251901,Holmbush Car Pk,2023-06-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.15
251901,Holmbush Car Pk,2023-06-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.07
251901,Holmbush Car Pk,2023-06-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,15.5
251901,Holmbush Car Pk,2023-06-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
251901,Holmbush Car Pk,2023-06-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
251901,Holmbush Car Pk,2023-06-22T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
251901,Holmbush Car Pk,2023-06-22T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
251901,Holmbush Car Pk,2023-06-22T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
251901,Holmbush Car Pk,2023-06-22T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.01
251901,Holmbush Car Pk,2023-06-22T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.56
251901,Holmbush Car Pk,2023-06-22T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.82
251901,Holmbush Car Pk,2023-06-22T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
251901,Holmbush Car Pk,2023-06-22T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
251901,Holmbush Car Pk,2023-06-22T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-06-22T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
251901,Holmbush Car Pk,2023-06-22T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-06-22T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
251901,Holmbush Car Pk,2023-06-22T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
251901,Holmbush Car Pk,2023-06-22T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.73
251901,Holmbush Car Pk,2023-06-22T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.19
251901,Holmbush Car Pk,2023-06-22T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.91
251901,Holmbush Car Pk,2023-06-22T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
251901,Holmbush Car Pk,2023-06-22T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
251901,Holmbush Car Pk,2023-06-22T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
251901,Holmbush Car Pk,2023-06-22T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
251901,Holmbush Car Pk,2023-06-22T09:40:00.000+00:00,transformer,,Temperature,C,29.3
251901,Holmbush Car Pk,2023-06-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
251901,Holmbush Car Pk,2023-06-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
251901,Holmbush Car Pk,2023-06-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
251901,Holmbush Car Pk,2023-06-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
251901,Holmbush Car Pk,2023-06-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
251901,Holmbush Car Pk,2023-06-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
251901,Holmbush Car Pk,2023-06-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
251901,Holmbush Car Pk,2023-06-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
251901,Holmbush Car Pk,2023-06-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
251901,Holmbush Car Pk,2023-06-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.28
251901,Holmbush Car Pk,2023-06-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.62
251901,Holmbush Car Pk,2023-06-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.74
251901,Holmbush Car Pk,2023-06-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,12.8
251901,Holmbush Car Pk,2023-06-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
251901,Holmbush Car Pk,2023-06-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
251901,Holmbush Car Pk,2023-06-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
251901,Holmbush Car Pk,2023-06-22T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-06-22T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
251901,Holmbush Car Pk,2023-06-22T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
251901,Holmbush Car Pk,2023-06-22T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.97
251901,Holmbush Car Pk,2023-06-22T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.41
251901,Holmbush Car Pk,2023-06-22T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.94
251901,Holmbush Car Pk,2023-06-22T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
251901,Holmbush Car Pk,2023-06-22T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
251901,Holmbush Car Pk,2023-06-22T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
251901,Holmbush Car Pk,2023-06-22T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
251901,Holmbush Car Pk,2023-06-22T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-06-22T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
251901,Holmbush Car Pk,2023-06-22T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
251901,Holmbush Car Pk,2023-06-22T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.74
251901,Holmbush Car Pk,2023-06-22T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.78
251901,Holmbush Car Pk,2023-06-22T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.04
251901,Holmbush Car Pk,2023-06-22T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
251901,Holmbush Car Pk,2023-06-22T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
251901,Holmbush Car Pk,2023-06-22T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
251901,Holmbush Car Pk,2023-06-22T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
251901,Holmbush Car Pk,2023-06-22T09:30:00.000+00:00,transformer,,Temperature,C,29.2
251901,Holmbush Car Pk,2023-06-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
251901,Holmbush Car Pk,2023-06-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
251901,Holmbush Car Pk,2023-06-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-06-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
251901,Holmbush Car Pk,2023-06-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
251901,Holmbush Car Pk,2023-06-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
251901,Holmbush Car Pk,2023-06-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
251901,Holmbush Car Pk,2023-06-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
251901,Holmbush Car Pk,2023-06-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
251901,Holmbush Car Pk,2023-06-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.23
251901,Holmbush Car Pk,2023-06-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.38
251901,Holmbush Car Pk,2023-06-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.99
251901,Holmbush Car Pk,2023-06-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,9.5
251901,Holmbush Car Pk,2023-06-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
251901,Holmbush Car Pk,2023-06-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
251901,Holmbush Car Pk,2023-06-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
251901,Holmbush Car Pk,2023-06-22T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-06-22T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
251901,Holmbush Car Pk,2023-06-22T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
251901,Holmbush Car Pk,2023-06-22T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.95
251901,Holmbush Car Pk,2023-06-22T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.39
251901,Holmbush Car Pk,2023-06-22T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.47
251901,Holmbush Car Pk,2023-06-22T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
251901,Holmbush Car Pk,2023-06-22T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
251901,Holmbush Car Pk,2023-06-22T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
251901,Holmbush Car Pk,2023-06-22T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-06-22T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-06-22T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
251901,Holmbush Car Pk,2023-06-22T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
251901,Holmbush Car Pk,2023-06-22T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.52
251901,Holmbush Car Pk,2023-06-22T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.8
251901,Holmbush Car Pk,2023-06-22T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.16
251901,Holmbush Car Pk,2023-06-22T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
251901,Holmbush Car Pk,2023-06-22T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-06-22T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
251901,Holmbush Car Pk,2023-06-22T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
251901,Holmbush Car Pk,2023-06-22T09:20:00.000+00:00,transformer,,Temperature,C,29.1
251901,Holmbush Car Pk,2023-06-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
251901,Holmbush Car Pk,2023-06-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
251901,Holmbush Car Pk,2023-06-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
251901,Holmbush Car Pk,2023-06-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
251901,Holmbush Car Pk,2023-06-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
251901,Holmbush Car Pk,2023-06-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
251901,Holmbush Car Pk,2023-06-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
251901,Holmbush Car Pk,2023-06-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
251901,Holmbush Car Pk,2023-06-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
251901,Holmbush Car Pk,2023-06-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.43
251901,Holmbush Car Pk,2023-06-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.4
251901,Holmbush Car Pk,2023-06-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.63
251901,Holmbush Car Pk,2023-06-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,10.4
251901,Holmbush Car Pk,2023-06-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
251901,Holmbush Car Pk,2023-06-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.9
251901,Holmbush Car Pk,2023-06-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
251901,Holmbush Car Pk,2023-06-22T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-22T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
251901,Holmbush Car Pk,2023-06-22T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
251901,Holmbush Car Pk,2023-06-22T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.94
251901,Holmbush Car Pk,2023-06-22T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.39
251901,Holmbush Car Pk,2023-06-22T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.88
251901,Holmbush Car Pk,2023-06-22T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
251901,Holmbush Car Pk,2023-06-22T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
251901,Holmbush Car Pk,2023-06-22T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
251901,Holmbush Car Pk,2023-06-22T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
251901,Holmbush Car Pk,2023-06-22T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-22T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
251901,Holmbush Car Pk,2023-06-22T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
251901,Holmbush Car Pk,2023-06-22T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.06
251901,Holmbush Car Pk,2023-06-22T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.7
251901,Holmbush Car Pk,2023-06-22T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.43
251901,Holmbush Car Pk,2023-06-22T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
251901,Holmbush Car Pk,2023-06-22T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-22T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
251901,Holmbush Car Pk,2023-06-22T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-22T09:10:00.000+00:00,transformer,,Temperature,C,29.1
251901,Holmbush Car Pk,2023-06-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
251901,Holmbush Car Pk,2023-06-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
251901,Holmbush Car Pk,2023-06-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-06-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
251901,Holmbush Car Pk,2023-06-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
251901,Holmbush Car Pk,2023-06-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
251901,Holmbush Car Pk,2023-06-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
251901,Holmbush Car Pk,2023-06-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
251901,Holmbush Car Pk,2023-06-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
251901,Holmbush Car Pk,2023-06-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.88
251901,Holmbush Car Pk,2023-06-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.31
251901,Holmbush Car Pk,2023-06-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.32
251901,Holmbush Car Pk,2023-06-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,11.7
251901,Holmbush Car Pk,2023-06-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
251901,Holmbush Car Pk,2023-06-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.4
251901,Holmbush Car Pk,2023-06-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
251901,Holmbush Car Pk,2023-06-22T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
251901,Holmbush Car Pk,2023-06-22T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
251901,Holmbush Car Pk,2023-06-22T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
251901,Holmbush Car Pk,2023-06-22T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.08
251901,Holmbush Car Pk,2023-06-22T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.39
251901,Holmbush Car Pk,2023-06-22T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.38
251901,Holmbush Car Pk,2023-06-22T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
251901,Holmbush Car Pk,2023-06-22T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
251901,Holmbush Car Pk,2023-06-22T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
251901,Holmbush Car Pk,2023-06-22T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
251901,Holmbush Car Pk,2023-06-22T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-06-22T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
251901,Holmbush Car Pk,2023-06-22T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
251901,Holmbush Car Pk,2023-06-22T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.01
251901,Holmbush Car Pk,2023-06-22T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.53
251901,Holmbush Car Pk,2023-06-22T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.12
251901,Holmbush Car Pk,2023-06-22T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
251901,Holmbush Car Pk,2023-06-22T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-22T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-06-22T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
251901,Holmbush Car Pk,2023-06-22T09:00:00.000+00:00,transformer,,Temperature,C,29.0
251901,Holmbush Car Pk,2023-06-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
251901,Holmbush Car Pk,2023-06-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
251901,Holmbush Car Pk,2023-06-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
251901,Holmbush Car Pk,2023-06-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251901,Holmbush Car Pk,2023-06-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
251901,Holmbush Car Pk,2023-06-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-06-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
251901,Holmbush Car Pk,2023-06-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
251901,Holmbush Car Pk,2023-06-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.07
251901,Holmbush Car Pk,2023-06-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.14
251901,Holmbush Car Pk,2023-06-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.5
251901,Holmbush Car Pk,2023-06-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,14.2
251901,Holmbush Car Pk,2023-06-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
251901,Holmbush Car Pk,2023-06-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
251901,Holmbush Car Pk,2023-06-22T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
251901,Holmbush Car Pk,2023-06-22T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
251901,Holmbush Car Pk,2023-06-22T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
251901,Holmbush Car Pk,2023-06-22T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.24
251901,Holmbush Car Pk,2023-06-22T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.78
251901,Holmbush Car Pk,2023-06-22T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.85
251901,Holmbush Car Pk,2023-06-22T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
251901,Holmbush Car Pk,2023-06-22T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
251901,Holmbush Car Pk,2023-06-22T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-22T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
251901,Holmbush Car Pk,2023-06-22T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
251901,Holmbush Car Pk,2023-06-22T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
251901,Holmbush Car Pk,2023-06-22T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
251901,Holmbush Car Pk,2023-06-22T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.51
251901,Holmbush Car Pk,2023-06-22T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.13
251901,Holmbush Car Pk,2023-06-22T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.13
251901,Holmbush Car Pk,2023-06-22T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
251901,Holmbush Car Pk,2023-06-22T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-22T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
251901,Holmbush Car Pk,2023-06-22T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
251901,Holmbush Car Pk,2023-06-22T08:50:00.000+00:00,transformer,,Temperature,C,29.0
251901,Holmbush Car Pk,2023-06-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-06-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
251901,Holmbush Car Pk,2023-06-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
251901,Holmbush Car Pk,2023-06-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
251901,Holmbush Car Pk,2023-06-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
251901,Holmbush Car Pk,2023-06-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
251901,Holmbush Car Pk,2023-06-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
251901,Holmbush Car Pk,2023-06-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
251901,Holmbush Car Pk,2023-06-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
251901,Holmbush Car Pk,2023-06-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.73
251901,Holmbush Car Pk,2023-06-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.35
251901,Holmbush Car Pk,2023-06-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.97
251901,Holmbush Car Pk,2023-06-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,14.1
251901,Holmbush Car Pk,2023-06-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
251901,Holmbush Car Pk,2023-06-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-06-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
251901,Holmbush Car Pk,2023-06-22T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
251901,Holmbush Car Pk,2023-06-22T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
251901,Holmbush Car Pk,2023-06-22T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
251901,Holmbush Car Pk,2023-06-22T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.25
251901,Holmbush Car Pk,2023-06-22T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.32
251901,Holmbush Car Pk,2023-06-22T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.13
251901,Holmbush Car Pk,2023-06-22T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
251901,Holmbush Car Pk,2023-06-22T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
251901,Holmbush Car Pk,2023-06-22T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
251901,Holmbush Car Pk,2023-06-22T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
251901,Holmbush Car Pk,2023-06-22T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
251901,Holmbush Car Pk,2023-06-22T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
251901,Holmbush Car Pk,2023-06-22T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
251901,Holmbush Car Pk,2023-06-22T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.63
251901,Holmbush Car Pk,2023-06-22T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.88
251901,Holmbush Car Pk,2023-06-22T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.86
251901,Holmbush Car Pk,2023-06-22T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
251901,Holmbush Car Pk,2023-06-22T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-22T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
251901,Holmbush Car Pk,2023-06-22T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
251901,Holmbush Car Pk,2023-06-22T08:40:00.000+00:00,transformer,,Temperature,C,29.0
251901,Holmbush Car Pk,2023-06-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
251901,Holmbush Car Pk,2023-06-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
251901,Holmbush Car Pk,2023-06-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
251901,Holmbush Car Pk,2023-06-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
251901,Holmbush Car Pk,2023-06-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-06-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
251901,Holmbush Car Pk,2023-06-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
251901,Holmbush Car Pk,2023-06-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
251901,Holmbush Car Pk,2023-06-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
251901,Holmbush Car Pk,2023-06-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.62
251901,Holmbush Car Pk,2023-06-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.56
251901,Holmbush Car Pk,2023-06-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.99
251901,Holmbush Car Pk,2023-06-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,10.8
251901,Holmbush Car Pk,2023-06-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
251901,Holmbush Car Pk,2023-06-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-06-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
251901,Holmbush Car Pk,2023-06-22T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
251901,Holmbush Car Pk,2023-06-22T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
251901,Holmbush Car Pk,2023-06-22T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
251901,Holmbush Car Pk,2023-06-22T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.22
251901,Holmbush Car Pk,2023-06-22T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.3
251901,Holmbush Car Pk,2023-06-22T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.55
251901,Holmbush Car Pk,2023-06-22T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
251901,Holmbush Car Pk,2023-06-22T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
251901,Holmbush Car Pk,2023-06-22T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
251901,Holmbush Car Pk,2023-06-22T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
251901,Holmbush Car Pk,2023-06-22T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
251901,Holmbush Car Pk,2023-06-22T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
251901,Holmbush Car Pk,2023-06-22T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
251901,Holmbush Car Pk,2023-06-22T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.25
251901,Holmbush Car Pk,2023-06-22T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.66
251901,Holmbush Car Pk,2023-06-22T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.41
251901,Holmbush Car Pk,2023-06-22T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
251901,Holmbush Car Pk,2023-06-22T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-22T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-06-22T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-06-22T08:30:00.000+00:00,transformer,,Temperature,C,28.9
251901,Holmbush Car Pk,2023-06-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
251901,Holmbush Car Pk,2023-06-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
251901,Holmbush Car Pk,2023-06-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
251901,Holmbush Car Pk,2023-06-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
251901,Holmbush Car Pk,2023-06-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
251901,Holmbush Car Pk,2023-06-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
251901,Holmbush Car Pk,2023-06-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
