Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251901,Holmbush Car Pk,2023-06-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
251901,Holmbush Car Pk,2023-06-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
251901,Holmbush Car Pk,2023-06-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.97
251901,Holmbush Car Pk,2023-06-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.36
251901,Holmbush Car Pk,2023-06-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.96
251901,Holmbush Car Pk,2023-06-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,12.4
251901,Holmbush Car Pk,2023-06-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
251901,Holmbush Car Pk,2023-06-22T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
251901,Holmbush Car Pk,2023-06-22T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
251901,Holmbush Car Pk,2023-06-22T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
251901,Holmbush Car Pk,2023-06-22T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.88
251901,Holmbush Car Pk,2023-06-22T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.46
251901,Holmbush Car Pk,2023-06-22T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.79
251901,Holmbush Car Pk,2023-06-22T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
251901,Holmbush Car Pk,2023-06-22T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
251901,Holmbush Car Pk,2023-06-22T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
251901,Holmbush Car Pk,2023-06-22T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
251901,Holmbush Car Pk,2023-06-22T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
251901,Holmbush Car Pk,2023-06-22T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
251901,Holmbush Car Pk,2023-06-22T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
251901,Holmbush Car Pk,2023-06-22T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.95
251901,Holmbush Car Pk,2023-06-22T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.02
251901,Holmbush Car Pk,2023-06-22T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.91
251901,Holmbush Car Pk,2023-06-22T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
251901,Holmbush Car Pk,2023-06-22T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
251901,Holmbush Car Pk,2023-06-22T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
251901,Holmbush Car Pk,2023-06-22T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
251901,Holmbush Car Pk,2023-06-22T08:20:00.000+00:00,transformer,,Temperature,C,28.9
251901,Holmbush Car Pk,2023-06-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
251901,Holmbush Car Pk,2023-06-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
251901,Holmbush Car Pk,2023-06-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
251901,Holmbush Car Pk,2023-06-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
251901,Holmbush Car Pk,2023-06-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
251901,Holmbush Car Pk,2023-06-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
251901,Holmbush Car Pk,2023-06-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
251901,Holmbush Car Pk,2023-06-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
251901,Holmbush Car Pk,2023-06-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
251901,Holmbush Car Pk,2023-06-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.92
251901,Holmbush Car Pk,2023-06-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.55
251901,Holmbush Car Pk,2023-06-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.71
251901,Holmbush Car Pk,2023-06-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,13.3
251901,Holmbush Car Pk,2023-06-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
251901,Holmbush Car Pk,2023-06-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
251901,Holmbush Car Pk,2023-06-22T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
251901,Holmbush Car Pk,2023-06-22T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
251901,Holmbush Car Pk,2023-06-22T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
251901,Holmbush Car Pk,2023-06-22T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.0
251901,Holmbush Car Pk,2023-06-22T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.47
251901,Holmbush Car Pk,2023-06-22T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.7
251901,Holmbush Car Pk,2023-06-22T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
251901,Holmbush Car Pk,2023-06-22T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
251901,Holmbush Car Pk,2023-06-22T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
251901,Holmbush Car Pk,2023-06-22T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
251901,Holmbush Car Pk,2023-06-22T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-22T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
251901,Holmbush Car Pk,2023-06-22T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
251901,Holmbush Car Pk,2023-06-22T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.3
251901,Holmbush Car Pk,2023-06-22T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.85
251901,Holmbush Car Pk,2023-06-22T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.49
251901,Holmbush Car Pk,2023-06-22T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
251901,Holmbush Car Pk,2023-06-22T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-22T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-22T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
251901,Holmbush Car Pk,2023-06-22T08:10:00.000+00:00,transformer,,Temperature,C,28.8
251901,Holmbush Car Pk,2023-06-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
251901,Holmbush Car Pk,2023-06-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
251901,Holmbush Car Pk,2023-06-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
251901,Holmbush Car Pk,2023-06-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
251901,Holmbush Car Pk,2023-06-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
251901,Holmbush Car Pk,2023-06-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
251901,Holmbush Car Pk,2023-06-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
251901,Holmbush Car Pk,2023-06-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
251901,Holmbush Car Pk,2023-06-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.71
251901,Holmbush Car Pk,2023-06-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.37
251901,Holmbush Car Pk,2023-06-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.19
251901,Holmbush Car Pk,2023-06-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,10.6
251901,Holmbush Car Pk,2023-06-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
251901,Holmbush Car Pk,2023-06-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
251901,Holmbush Car Pk,2023-06-22T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-22T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
251901,Holmbush Car Pk,2023-06-22T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
251901,Holmbush Car Pk,2023-06-22T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.63
251901,Holmbush Car Pk,2023-06-22T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.16
251901,Holmbush Car Pk,2023-06-22T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.28
251901,Holmbush Car Pk,2023-06-22T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
251901,Holmbush Car Pk,2023-06-22T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
251901,Holmbush Car Pk,2023-06-22T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-06-22T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
251901,Holmbush Car Pk,2023-06-22T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-22T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
251901,Holmbush Car Pk,2023-06-22T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
251901,Holmbush Car Pk,2023-06-22T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.06
251901,Holmbush Car Pk,2023-06-22T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.49
251901,Holmbush Car Pk,2023-06-22T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.88
251901,Holmbush Car Pk,2023-06-22T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
251901,Holmbush Car Pk,2023-06-22T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
251901,Holmbush Car Pk,2023-06-22T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-22T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-06-22T08:00:00.000+00:00,transformer,,Temperature,C,28.8
251901,Holmbush Car Pk,2023-06-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
251901,Holmbush Car Pk,2023-06-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
251901,Holmbush Car Pk,2023-06-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
251901,Holmbush Car Pk,2023-06-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
251901,Holmbush Car Pk,2023-06-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
251901,Holmbush Car Pk,2023-06-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
251901,Holmbush Car Pk,2023-06-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
251901,Holmbush Car Pk,2023-06-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
251901,Holmbush Car Pk,2023-06-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
251901,Holmbush Car Pk,2023-06-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.57
251901,Holmbush Car Pk,2023-06-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,0.67
251901,Holmbush Car Pk,2023-06-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.15
251901,Holmbush Car Pk,2023-06-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,14.0
251901,Holmbush Car Pk,2023-06-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.2
251901,Holmbush Car Pk,2023-06-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
251901,Holmbush Car Pk,2023-06-22T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-06-22T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
251901,Holmbush Car Pk,2023-06-22T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
251901,Holmbush Car Pk,2023-06-22T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.37
251901,Holmbush Car Pk,2023-06-22T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.32
251901,Holmbush Car Pk,2023-06-22T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.75
251901,Holmbush Car Pk,2023-06-22T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
251901,Holmbush Car Pk,2023-06-22T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
251901,Holmbush Car Pk,2023-06-22T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
251901,Holmbush Car Pk,2023-06-22T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-06-22T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-22T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
251901,Holmbush Car Pk,2023-06-22T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
251901,Holmbush Car Pk,2023-06-22T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.04
251901,Holmbush Car Pk,2023-06-22T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.74
251901,Holmbush Car Pk,2023-06-22T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.17
251901,Holmbush Car Pk,2023-06-22T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
251901,Holmbush Car Pk,2023-06-22T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-22T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
251901,Holmbush Car Pk,2023-06-22T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-06-22T07:50:00.000+00:00,transformer,,Temperature,C,28.8
251901,Holmbush Car Pk,2023-06-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
251901,Holmbush Car Pk,2023-06-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
251901,Holmbush Car Pk,2023-06-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
251901,Holmbush Car Pk,2023-06-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
251901,Holmbush Car Pk,2023-06-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
251901,Holmbush Car Pk,2023-06-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
251901,Holmbush Car Pk,2023-06-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
251901,Holmbush Car Pk,2023-06-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
251901,Holmbush Car Pk,2023-06-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
251901,Holmbush Car Pk,2023-06-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.33
251901,Holmbush Car Pk,2023-06-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.42
251901,Holmbush Car Pk,2023-06-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.92
251901,Holmbush Car Pk,2023-06-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-06-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
251901,Holmbush Car Pk,2023-06-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-06-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
251901,Holmbush Car Pk,2023-06-22T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
251901,Holmbush Car Pk,2023-06-22T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-22T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
251901,Holmbush Car Pk,2023-06-22T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.93
251901,Holmbush Car Pk,2023-06-22T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.32
251901,Holmbush Car Pk,2023-06-22T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.28
251901,Holmbush Car Pk,2023-06-22T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
251901,Holmbush Car Pk,2023-06-22T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
251901,Holmbush Car Pk,2023-06-22T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
251901,Holmbush Car Pk,2023-06-22T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
251901,Holmbush Car Pk,2023-06-22T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
251901,Holmbush Car Pk,2023-06-22T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
251901,Holmbush Car Pk,2023-06-22T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
251901,Holmbush Car Pk,2023-06-22T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.86
251901,Holmbush Car Pk,2023-06-22T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.87
251901,Holmbush Car Pk,2023-06-22T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
251901,Holmbush Car Pk,2023-06-22T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
251901,Holmbush Car Pk,2023-06-22T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
251901,Holmbush Car Pk,2023-06-22T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-06-22T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-22T07:40:00.000+00:00,transformer,,Temperature,C,28.7
251901,Holmbush Car Pk,2023-06-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
251901,Holmbush Car Pk,2023-06-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
251901,Holmbush Car Pk,2023-06-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
251901,Holmbush Car Pk,2023-06-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
251901,Holmbush Car Pk,2023-06-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
251901,Holmbush Car Pk,2023-06-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
251901,Holmbush Car Pk,2023-06-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
251901,Holmbush Car Pk,2023-06-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
251901,Holmbush Car Pk,2023-06-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.07
251901,Holmbush Car Pk,2023-06-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.55
251901,Holmbush Car Pk,2023-06-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.72
251901,Holmbush Car Pk,2023-06-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,12.9
251901,Holmbush Car Pk,2023-06-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
251901,Holmbush Car Pk,2023-06-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-06-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-06-22T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
251901,Holmbush Car Pk,2023-06-22T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-22T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
251901,Holmbush Car Pk,2023-06-22T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.47
251901,Holmbush Car Pk,2023-06-22T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.31
251901,Holmbush Car Pk,2023-06-22T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.25
251901,Holmbush Car Pk,2023-06-22T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-06-22T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
251901,Holmbush Car Pk,2023-06-22T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
251901,Holmbush Car Pk,2023-06-22T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
251901,Holmbush Car Pk,2023-06-22T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
251901,Holmbush Car Pk,2023-06-22T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
251901,Holmbush Car Pk,2023-06-22T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
251901,Holmbush Car Pk,2023-06-22T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.26
251901,Holmbush Car Pk,2023-06-22T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
251901,Holmbush Car Pk,2023-06-22T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.48
251901,Holmbush Car Pk,2023-06-22T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
251901,Holmbush Car Pk,2023-06-22T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-22T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-22T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-22T07:30:00.000+00:00,transformer,,Temperature,C,28.7
251901,Holmbush Car Pk,2023-06-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
251901,Holmbush Car Pk,2023-06-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
251901,Holmbush Car Pk,2023-06-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
251901,Holmbush Car Pk,2023-06-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
251901,Holmbush Car Pk,2023-06-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
251901,Holmbush Car Pk,2023-06-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
251901,Holmbush Car Pk,2023-06-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
251901,Holmbush Car Pk,2023-06-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
251901,Holmbush Car Pk,2023-06-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.21
251901,Holmbush Car Pk,2023-06-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,0.41
251901,Holmbush Car Pk,2023-06-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.23
251901,Holmbush Car Pk,2023-06-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-06-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.8
251901,Holmbush Car Pk,2023-06-22T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
251901,Holmbush Car Pk,2023-06-22T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-22T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
251901,Holmbush Car Pk,2023-06-22T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.44
251901,Holmbush Car Pk,2023-06-22T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.17
251901,Holmbush Car Pk,2023-06-22T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.7
251901,Holmbush Car Pk,2023-06-22T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
251901,Holmbush Car Pk,2023-06-22T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
251901,Holmbush Car Pk,2023-06-22T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
251901,Holmbush Car Pk,2023-06-22T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
251901,Holmbush Car Pk,2023-06-22T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251901,Holmbush Car Pk,2023-06-22T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
251901,Holmbush Car Pk,2023-06-22T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
251901,Holmbush Car Pk,2023-06-22T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
251901,Holmbush Car Pk,2023-06-22T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
251901,Holmbush Car Pk,2023-06-22T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.56
251901,Holmbush Car Pk,2023-06-22T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-06-22T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-22T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-22T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-06-22T07:20:00.000+00:00,transformer,,Temperature,C,28.6
251901,Holmbush Car Pk,2023-06-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
251901,Holmbush Car Pk,2023-06-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
251901,Holmbush Car Pk,2023-06-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
251901,Holmbush Car Pk,2023-06-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
251901,Holmbush Car Pk,2023-06-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
251901,Holmbush Car Pk,2023-06-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
251901,Holmbush Car Pk,2023-06-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
251901,Holmbush Car Pk,2023-06-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
251901,Holmbush Car Pk,2023-06-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
251901,Holmbush Car Pk,2023-06-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.44
251901,Holmbush Car Pk,2023-06-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,1.27
251901,Holmbush Car Pk,2023-06-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.87
251901,Holmbush Car Pk,2023-06-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,11.1
251901,Holmbush Car Pk,2023-06-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.5
251901,Holmbush Car Pk,2023-06-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.7
251901,Holmbush Car Pk,2023-06-22T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-22T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-22T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
251901,Holmbush Car Pk,2023-06-22T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.06
251901,Holmbush Car Pk,2023-06-22T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.26
251901,Holmbush Car Pk,2023-06-22T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.8
251901,Holmbush Car Pk,2023-06-22T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-22T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-22T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
251901,Holmbush Car Pk,2023-06-22T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-22T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
251901,Holmbush Car Pk,2023-06-22T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
251901,Holmbush Car Pk,2023-06-22T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
251901,Holmbush Car Pk,2023-06-22T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.92
251901,Holmbush Car Pk,2023-06-22T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.11
251901,Holmbush Car Pk,2023-06-22T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.49
251901,Holmbush Car Pk,2023-06-22T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-06-22T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-22T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-22T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-22T07:10:00.000+00:00,transformer,,Temperature,C,28.6
251901,Holmbush Car Pk,2023-06-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
251901,Holmbush Car Pk,2023-06-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
251901,Holmbush Car Pk,2023-06-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
251901,Holmbush Car Pk,2023-06-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
251901,Holmbush Car Pk,2023-06-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
251901,Holmbush Car Pk,2023-06-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
251901,Holmbush Car Pk,2023-06-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
251901,Holmbush Car Pk,2023-06-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
251901,Holmbush Car Pk,2023-06-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
251901,Holmbush Car Pk,2023-06-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.14
251901,Holmbush Car Pk,2023-06-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,1.37
251901,Holmbush Car Pk,2023-06-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.68
251901,Holmbush Car Pk,2023-06-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,9.7
251901,Holmbush Car Pk,2023-06-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.2
251901,Holmbush Car Pk,2023-06-22T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
251901,Holmbush Car Pk,2023-06-22T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-22T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
251901,Holmbush Car Pk,2023-06-22T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.31
251901,Holmbush Car Pk,2023-06-22T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.21
251901,Holmbush Car Pk,2023-06-22T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.61
251901,Holmbush Car Pk,2023-06-22T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-06-22T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-06-22T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-06-22T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-22T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-22T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
251901,Holmbush Car Pk,2023-06-22T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
251901,Holmbush Car Pk,2023-06-22T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.01
251901,Holmbush Car Pk,2023-06-22T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.3
251901,Holmbush Car Pk,2023-06-22T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.99
251901,Holmbush Car Pk,2023-06-22T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
251901,Holmbush Car Pk,2023-06-22T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-22T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
251901,Holmbush Car Pk,2023-06-22T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-22T07:00:00.000+00:00,transformer,,Temperature,C,28.6
251901,Holmbush Car Pk,2023-06-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
251901,Holmbush Car Pk,2023-06-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
251901,Holmbush Car Pk,2023-06-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
251901,Holmbush Car Pk,2023-06-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
251901,Holmbush Car Pk,2023-06-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
251901,Holmbush Car Pk,2023-06-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
251901,Holmbush Car Pk,2023-06-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
251901,Holmbush Car Pk,2023-06-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
251901,Holmbush Car Pk,2023-06-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.31
251901,Holmbush Car Pk,2023-06-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,2.5
251901,Holmbush Car Pk,2023-06-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.38
251901,Holmbush Car Pk,2023-06-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,12.2
251901,Holmbush Car Pk,2023-06-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
251901,Holmbush Car Pk,2023-06-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-06-22T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
251901,Holmbush Car Pk,2023-06-22T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-22T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
251901,Holmbush Car Pk,2023-06-22T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
251901,Holmbush Car Pk,2023-06-22T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.16
251901,Holmbush Car Pk,2023-06-22T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.51
251901,Holmbush Car Pk,2023-06-22T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-06-22T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-22T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-06-22T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-22T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-22T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
251901,Holmbush Car Pk,2023-06-22T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
251901,Holmbush Car Pk,2023-06-22T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.82
251901,Holmbush Car Pk,2023-06-22T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
251901,Holmbush Car Pk,2023-06-22T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.47
251901,Holmbush Car Pk,2023-06-22T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
251901,Holmbush Car Pk,2023-06-22T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
251901,Holmbush Car Pk,2023-06-22T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
251901,Holmbush Car Pk,2023-06-22T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
251901,Holmbush Car Pk,2023-06-22T06:50:00.000+00:00,transformer,,Temperature,C,28.6
251901,Holmbush Car Pk,2023-06-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
251901,Holmbush Car Pk,2023-06-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
251901,Holmbush Car Pk,2023-06-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
251901,Holmbush Car Pk,2023-06-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
251901,Holmbush Car Pk,2023-06-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
251901,Holmbush Car Pk,2023-06-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
251901,Holmbush Car Pk,2023-06-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
251901,Holmbush Car Pk,2023-06-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
251901,Holmbush Car Pk,2023-06-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
251901,Holmbush Car Pk,2023-06-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,0.81
251901,Holmbush Car Pk,2023-06-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,3.16
251901,Holmbush Car Pk,2023-06-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.95
251901,Holmbush Car Pk,2023-06-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,14.1
251901,Holmbush Car Pk,2023-06-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-06-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
251901,Holmbush Car Pk,2023-06-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-06-22T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
251901,Holmbush Car Pk,2023-06-22T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-22T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
251901,Holmbush Car Pk,2023-06-22T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.12
251901,Holmbush Car Pk,2023-06-22T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.19
251901,Holmbush Car Pk,2023-06-22T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.96
251901,Holmbush Car Pk,2023-06-22T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-22T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-22T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-06-22T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-22T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
251901,Holmbush Car Pk,2023-06-22T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
251901,Holmbush Car Pk,2023-06-22T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
251901,Holmbush Car Pk,2023-06-22T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.87
251901,Holmbush Car Pk,2023-06-22T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
251901,Holmbush Car Pk,2023-06-22T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
251901,Holmbush Car Pk,2023-06-22T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
251901,Holmbush Car Pk,2023-06-22T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-22T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-22T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-06-22T06:40:00.000+00:00,transformer,,Temperature,C,28.5
251901,Holmbush Car Pk,2023-06-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
251901,Holmbush Car Pk,2023-06-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
251901,Holmbush Car Pk,2023-06-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
251901,Holmbush Car Pk,2023-06-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
251901,Holmbush Car Pk,2023-06-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
251901,Holmbush Car Pk,2023-06-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
251901,Holmbush Car Pk,2023-06-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
251901,Holmbush Car Pk,2023-06-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
251901,Holmbush Car Pk,2023-06-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
251901,Holmbush Car Pk,2023-06-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.26
251901,Holmbush Car Pk,2023-06-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,0.22
251901,Holmbush Car Pk,2023-06-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,0.99
251901,Holmbush Car Pk,2023-06-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,13.4
251901,Holmbush Car Pk,2023-06-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-06-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
251901,Holmbush Car Pk,2023-06-22T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
251901,Holmbush Car Pk,2023-06-22T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-22T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
251901,Holmbush Car Pk,2023-06-22T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.22
251901,Holmbush Car Pk,2023-06-22T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.18
251901,Holmbush Car Pk,2023-06-22T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.97
251901,Holmbush Car Pk,2023-06-22T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-22T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-22T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-06-22T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-22T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-06-22T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
251901,Holmbush Car Pk,2023-06-22T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
251901,Holmbush Car Pk,2023-06-22T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.6
251901,Holmbush Car Pk,2023-06-22T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.1
251901,Holmbush Car Pk,2023-06-22T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.06
251901,Holmbush Car Pk,2023-06-22T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
251901,Holmbush Car Pk,2023-06-22T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-06-22T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-06-22T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-06-22T06:30:00.000+00:00,transformer,,Temperature,C,28.5
251901,Holmbush Car Pk,2023-06-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-06-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
251901,Holmbush Car Pk,2023-06-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
251901,Holmbush Car Pk,2023-06-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
251901,Holmbush Car Pk,2023-06-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
251901,Holmbush Car Pk,2023-06-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
251901,Holmbush Car Pk,2023-06-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
251901,Holmbush Car Pk,2023-06-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
251901,Holmbush Car Pk,2023-06-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
251901,Holmbush Car Pk,2023-06-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,1.83
251901,Holmbush Car Pk,2023-06-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,1.28
251901,Holmbush Car Pk,2023-06-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,2.02
251901,Holmbush Car Pk,2023-06-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,13.0
251901,Holmbush Car Pk,2023-06-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
251901,Holmbush Car Pk,2023-06-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.7
251901,Holmbush Car Pk,2023-06-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
251901,Holmbush Car Pk,2023-06-22T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
251901,Holmbush Car Pk,2023-06-22T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-22T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
251901,Holmbush Car Pk,2023-06-22T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.32
251901,Holmbush Car Pk,2023-06-22T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.88
251901,Holmbush Car Pk,2023-06-22T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.37
251901,Holmbush Car Pk,2023-06-22T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
251901,Holmbush Car Pk,2023-06-22T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-22T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
251901,Holmbush Car Pk,2023-06-22T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-06-22T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-22T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
251901,Holmbush Car Pk,2023-06-22T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
251901,Holmbush Car Pk,2023-06-22T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.82
251901,Holmbush Car Pk,2023-06-22T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.48
251901,Holmbush Car Pk,2023-06-22T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
251901,Holmbush Car Pk,2023-06-22T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-06-22T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
251901,Holmbush Car Pk,2023-06-22T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-22T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-22T06:20:00.000+00:00,transformer,,Temperature,C,28.5
251901,Holmbush Car Pk,2023-06-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
251901,Holmbush Car Pk,2023-06-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
251901,Holmbush Car Pk,2023-06-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
251901,Holmbush Car Pk,2023-06-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
251901,Holmbush Car Pk,2023-06-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
251901,Holmbush Car Pk,2023-06-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
251901,Holmbush Car Pk,2023-06-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
251901,Holmbush Car Pk,2023-06-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
251901,Holmbush Car Pk,2023-06-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,1.14
251901,Holmbush Car Pk,2023-06-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,0.4
251901,Holmbush Car Pk,2023-06-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,1.41
251901,Holmbush Car Pk,2023-06-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,14.4
251901,Holmbush Car Pk,2023-06-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.3
251901,Holmbush Car Pk,2023-06-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
251901,Holmbush Car Pk,2023-06-22T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
251901,Holmbush Car Pk,2023-06-22T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
251901,Holmbush Car Pk,2023-06-22T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
251901,Holmbush Car Pk,2023-06-22T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.21
251901,Holmbush Car Pk,2023-06-22T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.27
251901,Holmbush Car Pk,2023-06-22T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.97
251901,Holmbush Car Pk,2023-06-22T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-22T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-22T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
251901,Holmbush Car Pk,2023-06-22T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-22T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-06-22T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
251901,Holmbush Car Pk,2023-06-22T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
251901,Holmbush Car Pk,2023-06-22T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.44
251901,Holmbush Car Pk,2023-06-22T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.23
251901,Holmbush Car Pk,2023-06-22T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.74
251901,Holmbush Car Pk,2023-06-22T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
251901,Holmbush Car Pk,2023-06-22T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-06-22T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-06-22T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-22T06:10:00.000+00:00,transformer,,Temperature,C,28.5
251901,Holmbush Car Pk,2023-06-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
251901,Holmbush Car Pk,2023-06-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
251901,Holmbush Car Pk,2023-06-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
251901,Holmbush Car Pk,2023-06-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
251901,Holmbush Car Pk,2023-06-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
251901,Holmbush Car Pk,2023-06-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
251901,Holmbush Car Pk,2023-06-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
251901,Holmbush Car Pk,2023-06-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
251901,Holmbush Car Pk,2023-06-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,1.65
251901,Holmbush Car Pk,2023-06-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,0.04
251901,Holmbush Car Pk,2023-06-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,0.23
251901,Holmbush Car Pk,2023-06-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,13.8
251901,Holmbush Car Pk,2023-06-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.7
251901,Holmbush Car Pk,2023-06-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.0
251901,Holmbush Car Pk,2023-06-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-22T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
251901,Holmbush Car Pk,2023-06-22T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
251901,Holmbush Car Pk,2023-06-22T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
251901,Holmbush Car Pk,2023-06-22T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
251901,Holmbush Car Pk,2023-06-22T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.25
251901,Holmbush Car Pk,2023-06-22T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.89
251901,Holmbush Car Pk,2023-06-22T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,3.8
251901,Holmbush Car Pk,2023-06-22T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.4
251901,Holmbush Car Pk,2023-06-22T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-06-22T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-22T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
