Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251901,Holmbush Car Pk,2023-06-22T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
251901,Holmbush Car Pk,2023-06-22T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
251901,Holmbush Car Pk,2023-06-22T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.88
251901,Holmbush Car Pk,2023-06-22T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.62
251901,Holmbush Car Pk,2023-06-22T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.35
251901,Holmbush Car Pk,2023-06-22T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-22T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-22T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-22T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-22T06:00:00.000+00:00,transformer,,Temperature,C,28.5
251901,Holmbush Car Pk,2023-06-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
251901,Holmbush Car Pk,2023-06-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
251901,Holmbush Car Pk,2023-06-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
251901,Holmbush Car Pk,2023-06-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
251901,Holmbush Car Pk,2023-06-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-06-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
251901,Holmbush Car Pk,2023-06-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
251901,Holmbush Car Pk,2023-06-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
251901,Holmbush Car Pk,2023-06-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
251901,Holmbush Car Pk,2023-06-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,0.88
251901,Holmbush Car Pk,2023-06-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.37
251901,Holmbush Car Pk,2023-06-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,0.54
251901,Holmbush Car Pk,2023-06-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,10.7
251901,Holmbush Car Pk,2023-06-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-06-22T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
251901,Holmbush Car Pk,2023-06-22T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
251901,Holmbush Car Pk,2023-06-22T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
251901,Holmbush Car Pk,2023-06-22T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.59
251901,Holmbush Car Pk,2023-06-22T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.24
251901,Holmbush Car Pk,2023-06-22T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.94
251901,Holmbush Car Pk,2023-06-22T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-22T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-22T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-06-22T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-22T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
251901,Holmbush Car Pk,2023-06-22T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
251901,Holmbush Car Pk,2023-06-22T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
251901,Holmbush Car Pk,2023-06-22T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.73
251901,Holmbush Car Pk,2023-06-22T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.75
251901,Holmbush Car Pk,2023-06-22T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.21
251901,Holmbush Car Pk,2023-06-22T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-06-22T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
251901,Holmbush Car Pk,2023-06-22T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-22T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-22T05:50:00.000+00:00,transformer,,Temperature,C,28.5
251901,Holmbush Car Pk,2023-06-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
251901,Holmbush Car Pk,2023-06-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
251901,Holmbush Car Pk,2023-06-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
251901,Holmbush Car Pk,2023-06-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
251901,Holmbush Car Pk,2023-06-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
251901,Holmbush Car Pk,2023-06-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
251901,Holmbush Car Pk,2023-06-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
251901,Holmbush Car Pk,2023-06-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
251901,Holmbush Car Pk,2023-06-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,1.31
251901,Holmbush Car Pk,2023-06-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.5
251901,Holmbush Car Pk,2023-06-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,0.73
251901,Holmbush Car Pk,2023-06-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,11.7
251901,Holmbush Car Pk,2023-06-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-06-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,9.4
251901,Holmbush Car Pk,2023-06-22T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
251901,Holmbush Car Pk,2023-06-22T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-22T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
251901,Holmbush Car Pk,2023-06-22T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.17
251901,Holmbush Car Pk,2023-06-22T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.1
251901,Holmbush Car Pk,2023-06-22T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.36
251901,Holmbush Car Pk,2023-06-22T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-22T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-22T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
251901,Holmbush Car Pk,2023-06-22T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
251901,Holmbush Car Pk,2023-06-22T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-22T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
251901,Holmbush Car Pk,2023-06-22T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
251901,Holmbush Car Pk,2023-06-22T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.84
251901,Holmbush Car Pk,2023-06-22T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.56
251901,Holmbush Car Pk,2023-06-22T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.54
251901,Holmbush Car Pk,2023-06-22T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
251901,Holmbush Car Pk,2023-06-22T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
251901,Holmbush Car Pk,2023-06-22T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-22T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-22T05:40:00.000+00:00,transformer,,Temperature,C,28.5
251901,Holmbush Car Pk,2023-06-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
251901,Holmbush Car Pk,2023-06-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
251901,Holmbush Car Pk,2023-06-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
251901,Holmbush Car Pk,2023-06-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
251901,Holmbush Car Pk,2023-06-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
251901,Holmbush Car Pk,2023-06-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
251901,Holmbush Car Pk,2023-06-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
251901,Holmbush Car Pk,2023-06-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
251901,Holmbush Car Pk,2023-06-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,1.0
251901,Holmbush Car Pk,2023-06-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.46
251901,Holmbush Car Pk,2023-06-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,0.82
251901,Holmbush Car Pk,2023-06-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,10.4
251901,Holmbush Car Pk,2023-06-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.6
251901,Holmbush Car Pk,2023-06-22T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
251901,Holmbush Car Pk,2023-06-22T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-22T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
251901,Holmbush Car Pk,2023-06-22T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
251901,Holmbush Car Pk,2023-06-22T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.12
251901,Holmbush Car Pk,2023-06-22T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.13
251901,Holmbush Car Pk,2023-06-22T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
251901,Holmbush Car Pk,2023-06-22T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
251901,Holmbush Car Pk,2023-06-22T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
251901,Holmbush Car Pk,2023-06-22T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-22T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
251901,Holmbush Car Pk,2023-06-22T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
251901,Holmbush Car Pk,2023-06-22T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
251901,Holmbush Car Pk,2023-06-22T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.81
251901,Holmbush Car Pk,2023-06-22T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.47
251901,Holmbush Car Pk,2023-06-22T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.24
251901,Holmbush Car Pk,2023-06-22T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
251901,Holmbush Car Pk,2023-06-22T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
251901,Holmbush Car Pk,2023-06-22T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-22T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
251901,Holmbush Car Pk,2023-06-22T05:30:00.000+00:00,transformer,,Temperature,C,28.5
251901,Holmbush Car Pk,2023-06-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
251901,Holmbush Car Pk,2023-06-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
251901,Holmbush Car Pk,2023-06-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
251901,Holmbush Car Pk,2023-06-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
251901,Holmbush Car Pk,2023-06-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
251901,Holmbush Car Pk,2023-06-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
251901,Holmbush Car Pk,2023-06-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
251901,Holmbush Car Pk,2023-06-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
251901,Holmbush Car Pk,2023-06-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
251901,Holmbush Car Pk,2023-06-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,2.81
251901,Holmbush Car Pk,2023-06-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.35
251901,Holmbush Car Pk,2023-06-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,0.89
251901,Holmbush Car Pk,2023-06-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,14.3
251901,Holmbush Car Pk,2023-06-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
251901,Holmbush Car Pk,2023-06-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-22T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
251901,Holmbush Car Pk,2023-06-22T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-22T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
251901,Holmbush Car Pk,2023-06-22T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.9
251901,Holmbush Car Pk,2023-06-22T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.12
251901,Holmbush Car Pk,2023-06-22T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.14
251901,Holmbush Car Pk,2023-06-22T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-22T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-22T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
251901,Holmbush Car Pk,2023-06-22T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-22T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-06-22T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
251901,Holmbush Car Pk,2023-06-22T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
251901,Holmbush Car Pk,2023-06-22T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.73
251901,Holmbush Car Pk,2023-06-22T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.42
251901,Holmbush Car Pk,2023-06-22T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.37
251901,Holmbush Car Pk,2023-06-22T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-06-22T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
251901,Holmbush Car Pk,2023-06-22T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-22T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-22T05:20:00.000+00:00,transformer,,Temperature,C,28.5
251901,Holmbush Car Pk,2023-06-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-06-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
251901,Holmbush Car Pk,2023-06-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
251901,Holmbush Car Pk,2023-06-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
251901,Holmbush Car Pk,2023-06-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
251901,Holmbush Car Pk,2023-06-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
251901,Holmbush Car Pk,2023-06-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
251901,Holmbush Car Pk,2023-06-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
251901,Holmbush Car Pk,2023-06-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
251901,Holmbush Car Pk,2023-06-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,1.63
251901,Holmbush Car Pk,2023-06-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.3
251901,Holmbush Car Pk,2023-06-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,0.77
251901,Holmbush Car Pk,2023-06-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,12.3
251901,Holmbush Car Pk,2023-06-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.2
251901,Holmbush Car Pk,2023-06-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.7
251901,Holmbush Car Pk,2023-06-22T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
251901,Holmbush Car Pk,2023-06-22T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-22T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
251901,Holmbush Car Pk,2023-06-22T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.51
251901,Holmbush Car Pk,2023-06-22T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.13
251901,Holmbush Car Pk,2023-06-22T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.9
251901,Holmbush Car Pk,2023-06-22T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-22T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-22T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
251901,Holmbush Car Pk,2023-06-22T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-22T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-06-22T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
251901,Holmbush Car Pk,2023-06-22T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
251901,Holmbush Car Pk,2023-06-22T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.82
251901,Holmbush Car Pk,2023-06-22T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
251901,Holmbush Car Pk,2023-06-22T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.2
251901,Holmbush Car Pk,2023-06-22T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-22T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
251901,Holmbush Car Pk,2023-06-22T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-22T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-22T05:10:00.000+00:00,transformer,,Temperature,C,28.5
251901,Holmbush Car Pk,2023-06-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
251901,Holmbush Car Pk,2023-06-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
251901,Holmbush Car Pk,2023-06-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
251901,Holmbush Car Pk,2023-06-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
251901,Holmbush Car Pk,2023-06-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
251901,Holmbush Car Pk,2023-06-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
251901,Holmbush Car Pk,2023-06-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
251901,Holmbush Car Pk,2023-06-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
251901,Holmbush Car Pk,2023-06-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,1.34
251901,Holmbush Car Pk,2023-06-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,0.19
251901,Holmbush Car Pk,2023-06-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,0.7
251901,Holmbush Car Pk,2023-06-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,9.7
251901,Holmbush Car Pk,2023-06-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-06-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.4
251901,Holmbush Car Pk,2023-06-22T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
251901,Holmbush Car Pk,2023-06-22T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-22T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
251901,Holmbush Car Pk,2023-06-22T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.53
251901,Holmbush Car Pk,2023-06-22T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.13
251901,Holmbush Car Pk,2023-06-22T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.77
251901,Holmbush Car Pk,2023-06-22T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-22T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-22T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
251901,Holmbush Car Pk,2023-06-22T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-22T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-22T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
251901,Holmbush Car Pk,2023-06-22T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
251901,Holmbush Car Pk,2023-06-22T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.87
251901,Holmbush Car Pk,2023-06-22T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.23
251901,Holmbush Car Pk,2023-06-22T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.26
251901,Holmbush Car Pk,2023-06-22T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-22T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
251901,Holmbush Car Pk,2023-06-22T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-22T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-22T05:00:00.000+00:00,transformer,,Temperature,C,28.5
251901,Holmbush Car Pk,2023-06-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
251901,Holmbush Car Pk,2023-06-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
251901,Holmbush Car Pk,2023-06-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
251901,Holmbush Car Pk,2023-06-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
251901,Holmbush Car Pk,2023-06-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
251901,Holmbush Car Pk,2023-06-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
251901,Holmbush Car Pk,2023-06-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
251901,Holmbush Car Pk,2023-06-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
251901,Holmbush Car Pk,2023-06-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
251901,Holmbush Car Pk,2023-06-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,1.41
251901,Holmbush Car Pk,2023-06-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,0.37
251901,Holmbush Car Pk,2023-06-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,1.03
251901,Holmbush Car Pk,2023-06-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,9.2
251901,Holmbush Car Pk,2023-06-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-06-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,9.6
251901,Holmbush Car Pk,2023-06-22T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
251901,Holmbush Car Pk,2023-06-22T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-22T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
251901,Holmbush Car Pk,2023-06-22T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.64
251901,Holmbush Car Pk,2023-06-22T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.13
251901,Holmbush Car Pk,2023-06-22T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.95
251901,Holmbush Car Pk,2023-06-22T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-22T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-22T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
251901,Holmbush Car Pk,2023-06-22T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
251901,Holmbush Car Pk,2023-06-22T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-22T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
251901,Holmbush Car Pk,2023-06-22T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
251901,Holmbush Car Pk,2023-06-22T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.83
251901,Holmbush Car Pk,2023-06-22T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.25
251901,Holmbush Car Pk,2023-06-22T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
251901,Holmbush Car Pk,2023-06-22T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-22T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
251901,Holmbush Car Pk,2023-06-22T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-22T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-22T04:50:00.000+00:00,transformer,,Temperature,C,28.6
251901,Holmbush Car Pk,2023-06-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
251901,Holmbush Car Pk,2023-06-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
251901,Holmbush Car Pk,2023-06-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
251901,Holmbush Car Pk,2023-06-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-06-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
251901,Holmbush Car Pk,2023-06-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
251901,Holmbush Car Pk,2023-06-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
251901,Holmbush Car Pk,2023-06-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
251901,Holmbush Car Pk,2023-06-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,1.47
251901,Holmbush Car Pk,2023-06-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,0.39
251901,Holmbush Car Pk,2023-06-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,1.46
251901,Holmbush Car Pk,2023-06-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,9.7
251901,Holmbush Car Pk,2023-06-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-06-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.6
251901,Holmbush Car Pk,2023-06-22T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
251901,Holmbush Car Pk,2023-06-22T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-22T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
251901,Holmbush Car Pk,2023-06-22T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.65
251901,Holmbush Car Pk,2023-06-22T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.13
251901,Holmbush Car Pk,2023-06-22T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.76
251901,Holmbush Car Pk,2023-06-22T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-22T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-22T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
251901,Holmbush Car Pk,2023-06-22T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-22T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
251901,Holmbush Car Pk,2023-06-22T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
251901,Holmbush Car Pk,2023-06-22T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
251901,Holmbush Car Pk,2023-06-22T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.03
251901,Holmbush Car Pk,2023-06-22T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.29
251901,Holmbush Car Pk,2023-06-22T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.69
251901,Holmbush Car Pk,2023-06-22T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-22T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-22T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-22T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-22T04:40:00.000+00:00,transformer,,Temperature,C,28.6
251901,Holmbush Car Pk,2023-06-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
251901,Holmbush Car Pk,2023-06-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
251901,Holmbush Car Pk,2023-06-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
251901,Holmbush Car Pk,2023-06-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
251901,Holmbush Car Pk,2023-06-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
251901,Holmbush Car Pk,2023-06-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
251901,Holmbush Car Pk,2023-06-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
251901,Holmbush Car Pk,2023-06-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
251901,Holmbush Car Pk,2023-06-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
251901,Holmbush Car Pk,2023-06-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,1.68
251901,Holmbush Car Pk,2023-06-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,0.42
251901,Holmbush Car Pk,2023-06-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,1.45
251901,Holmbush Car Pk,2023-06-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,9.7
251901,Holmbush Car Pk,2023-06-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.4
251901,Holmbush Car Pk,2023-06-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.3
251901,Holmbush Car Pk,2023-06-22T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
251901,Holmbush Car Pk,2023-06-22T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-22T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
251901,Holmbush Car Pk,2023-06-22T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.62
251901,Holmbush Car Pk,2023-06-22T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.14
251901,Holmbush Car Pk,2023-06-22T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.87
251901,Holmbush Car Pk,2023-06-22T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-22T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-22T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
251901,Holmbush Car Pk,2023-06-22T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-22T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-22T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
251901,Holmbush Car Pk,2023-06-22T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
251901,Holmbush Car Pk,2023-06-22T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.9
251901,Holmbush Car Pk,2023-06-22T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
251901,Holmbush Car Pk,2023-06-22T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.6
251901,Holmbush Car Pk,2023-06-22T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
251901,Holmbush Car Pk,2023-06-22T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
251901,Holmbush Car Pk,2023-06-22T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-22T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-22T04:30:00.000+00:00,transformer,,Temperature,C,28.6
251901,Holmbush Car Pk,2023-06-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-06-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
251901,Holmbush Car Pk,2023-06-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
251901,Holmbush Car Pk,2023-06-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
251901,Holmbush Car Pk,2023-06-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
251901,Holmbush Car Pk,2023-06-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
251901,Holmbush Car Pk,2023-06-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
251901,Holmbush Car Pk,2023-06-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
251901,Holmbush Car Pk,2023-06-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
251901,Holmbush Car Pk,2023-06-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,1.52
251901,Holmbush Car Pk,2023-06-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,0.37
251901,Holmbush Car Pk,2023-06-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,1.47
251901,Holmbush Car Pk,2023-06-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,10.6
251901,Holmbush Car Pk,2023-06-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.8
251901,Holmbush Car Pk,2023-06-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
251901,Holmbush Car Pk,2023-06-22T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
251901,Holmbush Car Pk,2023-06-22T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-22T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
251901,Holmbush Car Pk,2023-06-22T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.83
251901,Holmbush Car Pk,2023-06-22T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.18
251901,Holmbush Car Pk,2023-06-22T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.84
251901,Holmbush Car Pk,2023-06-22T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-22T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-22T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
251901,Holmbush Car Pk,2023-06-22T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-22T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
251901,Holmbush Car Pk,2023-06-22T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
251901,Holmbush Car Pk,2023-06-22T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
251901,Holmbush Car Pk,2023-06-22T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.67
251901,Holmbush Car Pk,2023-06-22T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.41
251901,Holmbush Car Pk,2023-06-22T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.99
251901,Holmbush Car Pk,2023-06-22T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-22T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
251901,Holmbush Car Pk,2023-06-22T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-22T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-22T04:20:00.000+00:00,transformer,,Temperature,C,28.6
251901,Holmbush Car Pk,2023-06-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
251901,Holmbush Car Pk,2023-06-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
251901,Holmbush Car Pk,2023-06-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
251901,Holmbush Car Pk,2023-06-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
251901,Holmbush Car Pk,2023-06-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
251901,Holmbush Car Pk,2023-06-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
251901,Holmbush Car Pk,2023-06-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
251901,Holmbush Car Pk,2023-06-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
251901,Holmbush Car Pk,2023-06-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,1.5
251901,Holmbush Car Pk,2023-06-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,0.59
251901,Holmbush Car Pk,2023-06-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,1.83
251901,Holmbush Car Pk,2023-06-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,9.7
251901,Holmbush Car Pk,2023-06-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-06-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
251901,Holmbush Car Pk,2023-06-22T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
251901,Holmbush Car Pk,2023-06-22T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-22T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
251901,Holmbush Car Pk,2023-06-22T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.72
251901,Holmbush Car Pk,2023-06-22T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.16
251901,Holmbush Car Pk,2023-06-22T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.39
251901,Holmbush Car Pk,2023-06-22T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
251901,Holmbush Car Pk,2023-06-22T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-22T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
251901,Holmbush Car Pk,2023-06-22T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-22T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
251901,Holmbush Car Pk,2023-06-22T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
251901,Holmbush Car Pk,2023-06-22T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
251901,Holmbush Car Pk,2023-06-22T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.74
251901,Holmbush Car Pk,2023-06-22T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.5
251901,Holmbush Car Pk,2023-06-22T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.07
251901,Holmbush Car Pk,2023-06-22T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-22T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
251901,Holmbush Car Pk,2023-06-22T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
251901,Holmbush Car Pk,2023-06-22T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-22T04:10:00.000+00:00,transformer,,Temperature,C,28.7
251901,Holmbush Car Pk,2023-06-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
251901,Holmbush Car Pk,2023-06-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
251901,Holmbush Car Pk,2023-06-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
251901,Holmbush Car Pk,2023-06-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
251901,Holmbush Car Pk,2023-06-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
251901,Holmbush Car Pk,2023-06-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
251901,Holmbush Car Pk,2023-06-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
251901,Holmbush Car Pk,2023-06-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
251901,Holmbush Car Pk,2023-06-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
251901,Holmbush Car Pk,2023-06-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,1.46
251901,Holmbush Car Pk,2023-06-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,0.67
251901,Holmbush Car Pk,2023-06-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,2.46
251901,Holmbush Car Pk,2023-06-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,10.3
251901,Holmbush Car Pk,2023-06-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-06-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
251901,Holmbush Car Pk,2023-06-22T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
251901,Holmbush Car Pk,2023-06-22T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-22T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
251901,Holmbush Car Pk,2023-06-22T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.76
251901,Holmbush Car Pk,2023-06-22T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.13
251901,Holmbush Car Pk,2023-06-22T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.8
251901,Holmbush Car Pk,2023-06-22T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-22T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-22T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
251901,Holmbush Car Pk,2023-06-22T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-22T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
251901,Holmbush Car Pk,2023-06-22T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
251901,Holmbush Car Pk,2023-06-22T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
251901,Holmbush Car Pk,2023-06-22T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.43
251901,Holmbush Car Pk,2023-06-22T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.51
251901,Holmbush Car Pk,2023-06-22T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.02
251901,Holmbush Car Pk,2023-06-22T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
251901,Holmbush Car Pk,2023-06-22T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-22T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-22T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-22T04:00:00.000+00:00,transformer,,Temperature,C,28.7
251901,Holmbush Car Pk,2023-06-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
251901,Holmbush Car Pk,2023-06-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
251901,Holmbush Car Pk,2023-06-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
251901,Holmbush Car Pk,2023-06-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
251901,Holmbush Car Pk,2023-06-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
251901,Holmbush Car Pk,2023-06-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
251901,Holmbush Car Pk,2023-06-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
251901,Holmbush Car Pk,2023-06-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
251901,Holmbush Car Pk,2023-06-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
251901,Holmbush Car Pk,2023-06-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,2.19
251901,Holmbush Car Pk,2023-06-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,0.64
251901,Holmbush Car Pk,2023-06-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,1.82
251901,Holmbush Car Pk,2023-06-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,10.9
251901,Holmbush Car Pk,2023-06-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
251901,Holmbush Car Pk,2023-06-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
251901,Holmbush Car Pk,2023-06-22T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
251901,Holmbush Car Pk,2023-06-22T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-22T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
251901,Holmbush Car Pk,2023-06-22T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.7
251901,Holmbush Car Pk,2023-06-22T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.16
251901,Holmbush Car Pk,2023-06-22T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.93
251901,Holmbush Car Pk,2023-06-22T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,3.9
251901,Holmbush Car Pk,2023-06-22T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-22T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
251901,Holmbush Car Pk,2023-06-22T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-22T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-06-22T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
251901,Holmbush Car Pk,2023-06-22T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
251901,Holmbush Car Pk,2023-06-22T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.86
251901,Holmbush Car Pk,2023-06-22T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.47
251901,Holmbush Car Pk,2023-06-22T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.88
251901,Holmbush Car Pk,2023-06-22T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-22T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
251901,Holmbush Car Pk,2023-06-22T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-22T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-22T03:50:00.000+00:00,transformer,,Temperature,C,28.8
251901,Holmbush Car Pk,2023-06-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
251901,Holmbush Car Pk,2023-06-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
251901,Holmbush Car Pk,2023-06-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
251901,Holmbush Car Pk,2023-06-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
251901,Holmbush Car Pk,2023-06-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
251901,Holmbush Car Pk,2023-06-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
251901,Holmbush Car Pk,2023-06-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
251901,Holmbush Car Pk,2023-06-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
251901,Holmbush Car Pk,2023-06-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,1.57
251901,Holmbush Car Pk,2023-06-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,0.63
251901,Holmbush Car Pk,2023-06-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,1.81
251901,Holmbush Car Pk,2023-06-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-06-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
251901,Holmbush Car Pk,2023-06-22T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
251901,Holmbush Car Pk,2023-06-22T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-22T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
251901,Holmbush Car Pk,2023-06-22T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.84
251901,Holmbush Car Pk,2023-06-22T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.18
251901,Holmbush Car Pk,2023-06-22T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.93
251901,Holmbush Car Pk,2023-06-22T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-22T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-22T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
251901,Holmbush Car Pk,2023-06-22T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-22T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-06-22T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
251901,Holmbush Car Pk,2023-06-22T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
251901,Holmbush Car Pk,2023-06-22T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.91
251901,Holmbush Car Pk,2023-06-22T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.51
251901,Holmbush Car Pk,2023-06-22T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.9
251901,Holmbush Car Pk,2023-06-22T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-22T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
251901,Holmbush Car Pk,2023-06-22T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-06-22T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-22T03:40:00.000+00:00,transformer,,Temperature,C,28.8
251901,Holmbush Car Pk,2023-06-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
251901,Holmbush Car Pk,2023-06-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
251901,Holmbush Car Pk,2023-06-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
251901,Holmbush Car Pk,2023-06-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
251901,Holmbush Car Pk,2023-06-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251901,Holmbush Car Pk,2023-06-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
251901,Holmbush Car Pk,2023-06-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
251901,Holmbush Car Pk,2023-06-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
251901,Holmbush Car Pk,2023-06-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
251901,Holmbush Car Pk,2023-06-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,1.75
251901,Holmbush Car Pk,2023-06-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,1.7
