Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251901,Holmbush Car Pk,2023-06-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,1.83
251901,Holmbush Car Pk,2023-06-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-06-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
251901,Holmbush Car Pk,2023-06-22T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
251901,Holmbush Car Pk,2023-06-22T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-22T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
251901,Holmbush Car Pk,2023-06-22T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.81
251901,Holmbush Car Pk,2023-06-22T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.14
251901,Holmbush Car Pk,2023-06-22T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.97
251901,Holmbush Car Pk,2023-06-22T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-22T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-22T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-06-22T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-22T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-22T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
251901,Holmbush Car Pk,2023-06-22T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
251901,Holmbush Car Pk,2023-06-22T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.89
251901,Holmbush Car Pk,2023-06-22T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.41
251901,Holmbush Car Pk,2023-06-22T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.62
251901,Holmbush Car Pk,2023-06-22T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-22T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
251901,Holmbush Car Pk,2023-06-22T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
251901,Holmbush Car Pk,2023-06-22T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
251901,Holmbush Car Pk,2023-06-22T03:30:00.000+00:00,transformer,,Temperature,C,28.8
251901,Holmbush Car Pk,2023-06-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
251901,Holmbush Car Pk,2023-06-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
251901,Holmbush Car Pk,2023-06-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
251901,Holmbush Car Pk,2023-06-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
251901,Holmbush Car Pk,2023-06-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
251901,Holmbush Car Pk,2023-06-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
251901,Holmbush Car Pk,2023-06-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
251901,Holmbush Car Pk,2023-06-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
251901,Holmbush Car Pk,2023-06-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
251901,Holmbush Car Pk,2023-06-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,1.7
251901,Holmbush Car Pk,2023-06-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,1.55
251901,Holmbush Car Pk,2023-06-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,2.59
251901,Holmbush Car Pk,2023-06-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-06-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
251901,Holmbush Car Pk,2023-06-22T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
251901,Holmbush Car Pk,2023-06-22T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
251901,Holmbush Car Pk,2023-06-22T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
251901,Holmbush Car Pk,2023-06-22T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.76
251901,Holmbush Car Pk,2023-06-22T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.13
251901,Holmbush Car Pk,2023-06-22T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.89
251901,Holmbush Car Pk,2023-06-22T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-22T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
251901,Holmbush Car Pk,2023-06-22T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
251901,Holmbush Car Pk,2023-06-22T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-22T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251901,Holmbush Car Pk,2023-06-22T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
251901,Holmbush Car Pk,2023-06-22T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
251901,Holmbush Car Pk,2023-06-22T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.97
251901,Holmbush Car Pk,2023-06-22T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.57
251901,Holmbush Car Pk,2023-06-22T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.81
251901,Holmbush Car Pk,2023-06-22T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-22T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-22T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-22T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-22T03:20:00.000+00:00,transformer,,Temperature,C,28.8
251901,Holmbush Car Pk,2023-06-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-06-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
251901,Holmbush Car Pk,2023-06-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
251901,Holmbush Car Pk,2023-06-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
251901,Holmbush Car Pk,2023-06-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
251901,Holmbush Car Pk,2023-06-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
251901,Holmbush Car Pk,2023-06-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
251901,Holmbush Car Pk,2023-06-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
251901,Holmbush Car Pk,2023-06-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
251901,Holmbush Car Pk,2023-06-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,1.74
251901,Holmbush Car Pk,2023-06-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,0.7
251901,Holmbush Car Pk,2023-06-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,2.71
251901,Holmbush Car Pk,2023-06-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,11.4
251901,Holmbush Car Pk,2023-06-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.4
251901,Holmbush Car Pk,2023-06-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
251901,Holmbush Car Pk,2023-06-22T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
251901,Holmbush Car Pk,2023-06-22T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
251901,Holmbush Car Pk,2023-06-22T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
251901,Holmbush Car Pk,2023-06-22T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.8
251901,Holmbush Car Pk,2023-06-22T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.17
251901,Holmbush Car Pk,2023-06-22T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.06
251901,Holmbush Car Pk,2023-06-22T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-22T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-22T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-06-22T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-22T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
251901,Holmbush Car Pk,2023-06-22T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
251901,Holmbush Car Pk,2023-06-22T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
251901,Holmbush Car Pk,2023-06-22T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.09
251901,Holmbush Car Pk,2023-06-22T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.4
251901,Holmbush Car Pk,2023-06-22T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.88
251901,Holmbush Car Pk,2023-06-22T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
251901,Holmbush Car Pk,2023-06-22T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-22T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-22T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
251901,Holmbush Car Pk,2023-06-22T03:10:00.000+00:00,transformer,,Temperature,C,28.9
251901,Holmbush Car Pk,2023-06-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
251901,Holmbush Car Pk,2023-06-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
251901,Holmbush Car Pk,2023-06-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
251901,Holmbush Car Pk,2023-06-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
251901,Holmbush Car Pk,2023-06-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
251901,Holmbush Car Pk,2023-06-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
251901,Holmbush Car Pk,2023-06-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
251901,Holmbush Car Pk,2023-06-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
251901,Holmbush Car Pk,2023-06-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,1.9
251901,Holmbush Car Pk,2023-06-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,0.57
251901,Holmbush Car Pk,2023-06-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.94
251901,Holmbush Car Pk,2023-06-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,22.5
251901,Holmbush Car Pk,2023-06-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-06-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
251901,Holmbush Car Pk,2023-06-22T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
251901,Holmbush Car Pk,2023-06-22T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-22T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
251901,Holmbush Car Pk,2023-06-22T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.89
251901,Holmbush Car Pk,2023-06-22T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.21
251901,Holmbush Car Pk,2023-06-22T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.12
251901,Holmbush Car Pk,2023-06-22T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-22T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-22T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-06-22T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-22T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
251901,Holmbush Car Pk,2023-06-22T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
251901,Holmbush Car Pk,2023-06-22T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
251901,Holmbush Car Pk,2023-06-22T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.17
251901,Holmbush Car Pk,2023-06-22T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.36
251901,Holmbush Car Pk,2023-06-22T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.42
251901,Holmbush Car Pk,2023-06-22T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
251901,Holmbush Car Pk,2023-06-22T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-22T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-22T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
251901,Holmbush Car Pk,2023-06-22T03:00:00.000+00:00,transformer,,Temperature,C,28.9
251901,Holmbush Car Pk,2023-06-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
251901,Holmbush Car Pk,2023-06-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
251901,Holmbush Car Pk,2023-06-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
251901,Holmbush Car Pk,2023-06-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
251901,Holmbush Car Pk,2023-06-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251901,Holmbush Car Pk,2023-06-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
251901,Holmbush Car Pk,2023-06-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
251901,Holmbush Car Pk,2023-06-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
251901,Holmbush Car Pk,2023-06-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
251901,Holmbush Car Pk,2023-06-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,2.06
251901,Holmbush Car Pk,2023-06-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,0.57
251901,Holmbush Car Pk,2023-06-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.54
251901,Holmbush Car Pk,2023-06-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,21.1
251901,Holmbush Car Pk,2023-06-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.2
251901,Holmbush Car Pk,2023-06-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
251901,Holmbush Car Pk,2023-06-22T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
251901,Holmbush Car Pk,2023-06-22T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-22T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
251901,Holmbush Car Pk,2023-06-22T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.74
251901,Holmbush Car Pk,2023-06-22T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.21
251901,Holmbush Car Pk,2023-06-22T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.95
251901,Holmbush Car Pk,2023-06-22T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.1
251901,Holmbush Car Pk,2023-06-22T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-22T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-06-22T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-22T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
251901,Holmbush Car Pk,2023-06-22T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
251901,Holmbush Car Pk,2023-06-22T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
251901,Holmbush Car Pk,2023-06-22T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.92
251901,Holmbush Car Pk,2023-06-22T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.39
251901,Holmbush Car Pk,2023-06-22T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.74
251901,Holmbush Car Pk,2023-06-22T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
251901,Holmbush Car Pk,2023-06-22T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-22T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-22T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
251901,Holmbush Car Pk,2023-06-22T02:50:00.000+00:00,transformer,,Temperature,C,29.0
251901,Holmbush Car Pk,2023-06-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-06-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
251901,Holmbush Car Pk,2023-06-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
251901,Holmbush Car Pk,2023-06-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
251901,Holmbush Car Pk,2023-06-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
251901,Holmbush Car Pk,2023-06-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
251901,Holmbush Car Pk,2023-06-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
251901,Holmbush Car Pk,2023-06-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
251901,Holmbush Car Pk,2023-06-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
251901,Holmbush Car Pk,2023-06-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,1.66
251901,Holmbush Car Pk,2023-06-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,0.6
251901,Holmbush Car Pk,2023-06-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.69
251901,Holmbush Car Pk,2023-06-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,23.9
251901,Holmbush Car Pk,2023-06-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
251901,Holmbush Car Pk,2023-06-22T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
251901,Holmbush Car Pk,2023-06-22T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-22T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
251901,Holmbush Car Pk,2023-06-22T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.65
251901,Holmbush Car Pk,2023-06-22T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.28
251901,Holmbush Car Pk,2023-06-22T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.93
251901,Holmbush Car Pk,2023-06-22T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,3.7
251901,Holmbush Car Pk,2023-06-22T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-22T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
251901,Holmbush Car Pk,2023-06-22T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-22T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
251901,Holmbush Car Pk,2023-06-22T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
251901,Holmbush Car Pk,2023-06-22T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
251901,Holmbush Car Pk,2023-06-22T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.03
251901,Holmbush Car Pk,2023-06-22T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.42
251901,Holmbush Car Pk,2023-06-22T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.61
251901,Holmbush Car Pk,2023-06-22T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
251901,Holmbush Car Pk,2023-06-22T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-22T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-22T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
251901,Holmbush Car Pk,2023-06-22T02:40:00.000+00:00,transformer,,Temperature,C,29.0
251901,Holmbush Car Pk,2023-06-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
251901,Holmbush Car Pk,2023-06-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
251901,Holmbush Car Pk,2023-06-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
251901,Holmbush Car Pk,2023-06-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
251901,Holmbush Car Pk,2023-06-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
251901,Holmbush Car Pk,2023-06-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
251901,Holmbush Car Pk,2023-06-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
251901,Holmbush Car Pk,2023-06-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
251901,Holmbush Car Pk,2023-06-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,1.69
251901,Holmbush Car Pk,2023-06-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,0.7
251901,Holmbush Car Pk,2023-06-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.54
251901,Holmbush Car Pk,2023-06-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,18.9
251901,Holmbush Car Pk,2023-06-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-06-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
251901,Holmbush Car Pk,2023-06-22T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
251901,Holmbush Car Pk,2023-06-22T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-22T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
251901,Holmbush Car Pk,2023-06-22T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.82
251901,Holmbush Car Pk,2023-06-22T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.31
251901,Holmbush Car Pk,2023-06-22T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.96
251901,Holmbush Car Pk,2023-06-22T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-22T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-22T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
251901,Holmbush Car Pk,2023-06-22T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-22T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
251901,Holmbush Car Pk,2023-06-22T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
251901,Holmbush Car Pk,2023-06-22T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
251901,Holmbush Car Pk,2023-06-22T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.1
251901,Holmbush Car Pk,2023-06-22T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.41
251901,Holmbush Car Pk,2023-06-22T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.37
251901,Holmbush Car Pk,2023-06-22T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
251901,Holmbush Car Pk,2023-06-22T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-22T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-22T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
251901,Holmbush Car Pk,2023-06-22T02:30:00.000+00:00,transformer,,Temperature,C,29.0
251901,Holmbush Car Pk,2023-06-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
251901,Holmbush Car Pk,2023-06-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
251901,Holmbush Car Pk,2023-06-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
251901,Holmbush Car Pk,2023-06-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
251901,Holmbush Car Pk,2023-06-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
251901,Holmbush Car Pk,2023-06-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
251901,Holmbush Car Pk,2023-06-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
251901,Holmbush Car Pk,2023-06-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
251901,Holmbush Car Pk,2023-06-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
251901,Holmbush Car Pk,2023-06-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,1.92
251901,Holmbush Car Pk,2023-06-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,0.73
251901,Holmbush Car Pk,2023-06-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,3.33
251901,Holmbush Car Pk,2023-06-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,12.2
251901,Holmbush Car Pk,2023-06-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-06-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
251901,Holmbush Car Pk,2023-06-22T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
251901,Holmbush Car Pk,2023-06-22T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
251901,Holmbush Car Pk,2023-06-22T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
251901,Holmbush Car Pk,2023-06-22T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.85
251901,Holmbush Car Pk,2023-06-22T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.29
251901,Holmbush Car Pk,2023-06-22T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.74
251901,Holmbush Car Pk,2023-06-22T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-22T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-22T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
251901,Holmbush Car Pk,2023-06-22T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-22T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-06-22T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
251901,Holmbush Car Pk,2023-06-22T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
251901,Holmbush Car Pk,2023-06-22T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.79
251901,Holmbush Car Pk,2023-06-22T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.38
251901,Holmbush Car Pk,2023-06-22T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.83
251901,Holmbush Car Pk,2023-06-22T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-22T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
251901,Holmbush Car Pk,2023-06-22T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-22T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-22T02:20:00.000+00:00,transformer,,Temperature,C,29.1
251901,Holmbush Car Pk,2023-06-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
251901,Holmbush Car Pk,2023-06-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
251901,Holmbush Car Pk,2023-06-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
251901,Holmbush Car Pk,2023-06-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
251901,Holmbush Car Pk,2023-06-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
251901,Holmbush Car Pk,2023-06-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
251901,Holmbush Car Pk,2023-06-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
251901,Holmbush Car Pk,2023-06-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
251901,Holmbush Car Pk,2023-06-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
251901,Holmbush Car Pk,2023-06-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,1.63
251901,Holmbush Car Pk,2023-06-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,0.67
251901,Holmbush Car Pk,2023-06-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,1.57
251901,Holmbush Car Pk,2023-06-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,9.9
251901,Holmbush Car Pk,2023-06-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
251901,Holmbush Car Pk,2023-06-22T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
251901,Holmbush Car Pk,2023-06-22T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-22T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
251901,Holmbush Car Pk,2023-06-22T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.83
251901,Holmbush Car Pk,2023-06-22T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.22
251901,Holmbush Car Pk,2023-06-22T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.85
251901,Holmbush Car Pk,2023-06-22T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-22T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-22T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-06-22T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-22T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
251901,Holmbush Car Pk,2023-06-22T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
251901,Holmbush Car Pk,2023-06-22T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
251901,Holmbush Car Pk,2023-06-22T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.81
251901,Holmbush Car Pk,2023-06-22T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.53
251901,Holmbush Car Pk,2023-06-22T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.65
251901,Holmbush Car Pk,2023-06-22T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-22T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
251901,Holmbush Car Pk,2023-06-22T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-22T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-22T02:10:00.000+00:00,transformer,,Temperature,C,29.1
251901,Holmbush Car Pk,2023-06-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
251901,Holmbush Car Pk,2023-06-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
251901,Holmbush Car Pk,2023-06-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
251901,Holmbush Car Pk,2023-06-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
251901,Holmbush Car Pk,2023-06-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
251901,Holmbush Car Pk,2023-06-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
251901,Holmbush Car Pk,2023-06-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
251901,Holmbush Car Pk,2023-06-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
251901,Holmbush Car Pk,2023-06-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,1.64
251901,Holmbush Car Pk,2023-06-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,0.75
251901,Holmbush Car Pk,2023-06-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,1.5
251901,Holmbush Car Pk,2023-06-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,9.4
251901,Holmbush Car Pk,2023-06-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.9
251901,Holmbush Car Pk,2023-06-22T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
251901,Holmbush Car Pk,2023-06-22T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-22T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
251901,Holmbush Car Pk,2023-06-22T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.82
251901,Holmbush Car Pk,2023-06-22T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.21
251901,Holmbush Car Pk,2023-06-22T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.02
251901,Holmbush Car Pk,2023-06-22T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-22T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-22T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-06-22T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-22T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
251901,Holmbush Car Pk,2023-06-22T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
251901,Holmbush Car Pk,2023-06-22T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
251901,Holmbush Car Pk,2023-06-22T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.71
251901,Holmbush Car Pk,2023-06-22T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.54
251901,Holmbush Car Pk,2023-06-22T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.86
251901,Holmbush Car Pk,2023-06-22T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-06-22T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-06-22T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-22T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-22T02:00:00.000+00:00,transformer,,Temperature,C,29.1
251901,Holmbush Car Pk,2023-06-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
251901,Holmbush Car Pk,2023-06-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
251901,Holmbush Car Pk,2023-06-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
251901,Holmbush Car Pk,2023-06-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
251901,Holmbush Car Pk,2023-06-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
251901,Holmbush Car Pk,2023-06-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
251901,Holmbush Car Pk,2023-06-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
251901,Holmbush Car Pk,2023-06-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
251901,Holmbush Car Pk,2023-06-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
251901,Holmbush Car Pk,2023-06-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,2.53
251901,Holmbush Car Pk,2023-06-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,0.75
251901,Holmbush Car Pk,2023-06-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,1.89
251901,Holmbush Car Pk,2023-06-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,12.8
251901,Holmbush Car Pk,2023-06-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
251901,Holmbush Car Pk,2023-06-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
251901,Holmbush Car Pk,2023-06-22T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
251901,Holmbush Car Pk,2023-06-22T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-22T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
251901,Holmbush Car Pk,2023-06-22T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.82
251901,Holmbush Car Pk,2023-06-22T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.22
251901,Holmbush Car Pk,2023-06-22T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.03
251901,Holmbush Car Pk,2023-06-22T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-22T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-22T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-06-22T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-22T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
251901,Holmbush Car Pk,2023-06-22T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
251901,Holmbush Car Pk,2023-06-22T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
251901,Holmbush Car Pk,2023-06-22T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.95
251901,Holmbush Car Pk,2023-06-22T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.39
251901,Holmbush Car Pk,2023-06-22T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.91
251901,Holmbush Car Pk,2023-06-22T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-22T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-22T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-22T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-22T01:50:00.000+00:00,transformer,,Temperature,C,29.1
251901,Holmbush Car Pk,2023-06-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
251901,Holmbush Car Pk,2023-06-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
251901,Holmbush Car Pk,2023-06-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
251901,Holmbush Car Pk,2023-06-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
251901,Holmbush Car Pk,2023-06-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
251901,Holmbush Car Pk,2023-06-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
251901,Holmbush Car Pk,2023-06-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
251901,Holmbush Car Pk,2023-06-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
251901,Holmbush Car Pk,2023-06-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
251901,Holmbush Car Pk,2023-06-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,1.77
251901,Holmbush Car Pk,2023-06-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,0.61
251901,Holmbush Car Pk,2023-06-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,1.94
251901,Holmbush Car Pk,2023-06-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,10.2
251901,Holmbush Car Pk,2023-06-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-06-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
251901,Holmbush Car Pk,2023-06-22T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
251901,Holmbush Car Pk,2023-06-22T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-22T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
251901,Holmbush Car Pk,2023-06-22T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.84
251901,Holmbush Car Pk,2023-06-22T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.23
251901,Holmbush Car Pk,2023-06-22T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.05
251901,Holmbush Car Pk,2023-06-22T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.1
251901,Holmbush Car Pk,2023-06-22T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-22T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-06-22T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-22T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
251901,Holmbush Car Pk,2023-06-22T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
251901,Holmbush Car Pk,2023-06-22T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
251901,Holmbush Car Pk,2023-06-22T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.84
251901,Holmbush Car Pk,2023-06-22T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.42
251901,Holmbush Car Pk,2023-06-22T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.02
251901,Holmbush Car Pk,2023-06-22T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
251901,Holmbush Car Pk,2023-06-22T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
251901,Holmbush Car Pk,2023-06-22T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-22T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-22T01:40:00.000+00:00,transformer,,Temperature,C,29.2
251901,Holmbush Car Pk,2023-06-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
251901,Holmbush Car Pk,2023-06-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
251901,Holmbush Car Pk,2023-06-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
251901,Holmbush Car Pk,2023-06-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
251901,Holmbush Car Pk,2023-06-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
251901,Holmbush Car Pk,2023-06-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
251901,Holmbush Car Pk,2023-06-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
251901,Holmbush Car Pk,2023-06-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
251901,Holmbush Car Pk,2023-06-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,1.67
251901,Holmbush Car Pk,2023-06-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,0.64
251901,Holmbush Car Pk,2023-06-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,2.07
251901,Holmbush Car Pk,2023-06-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,9.5
251901,Holmbush Car Pk,2023-06-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
251901,Holmbush Car Pk,2023-06-22T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
251901,Holmbush Car Pk,2023-06-22T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-22T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
251901,Holmbush Car Pk,2023-06-22T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.88
251901,Holmbush Car Pk,2023-06-22T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.27
251901,Holmbush Car Pk,2023-06-22T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.1
251901,Holmbush Car Pk,2023-06-22T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-22T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-22T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
251901,Holmbush Car Pk,2023-06-22T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-22T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-06-22T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
251901,Holmbush Car Pk,2023-06-22T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
251901,Holmbush Car Pk,2023-06-22T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.92
251901,Holmbush Car Pk,2023-06-22T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.51
251901,Holmbush Car Pk,2023-06-22T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.74
251901,Holmbush Car Pk,2023-06-22T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-06-22T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-22T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-22T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-22T01:30:00.000+00:00,transformer,,Temperature,C,29.3
251901,Holmbush Car Pk,2023-06-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
251901,Holmbush Car Pk,2023-06-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
251901,Holmbush Car Pk,2023-06-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
251901,Holmbush Car Pk,2023-06-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
251901,Holmbush Car Pk,2023-06-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
251901,Holmbush Car Pk,2023-06-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
251901,Holmbush Car Pk,2023-06-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
251901,Holmbush Car Pk,2023-06-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
251901,Holmbush Car Pk,2023-06-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
251901,Holmbush Car Pk,2023-06-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,1.8
251901,Holmbush Car Pk,2023-06-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,0.78
251901,Holmbush Car Pk,2023-06-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,2.84
251901,Holmbush Car Pk,2023-06-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,10.8
251901,Holmbush Car Pk,2023-06-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
251901,Holmbush Car Pk,2023-06-22T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
251901,Holmbush Car Pk,2023-06-22T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
251901,Holmbush Car Pk,2023-06-22T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
251901,Holmbush Car Pk,2023-06-22T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.84
251901,Holmbush Car Pk,2023-06-22T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.27
251901,Holmbush Car Pk,2023-06-22T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.12
251901,Holmbush Car Pk,2023-06-22T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-22T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-22T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
251901,Holmbush Car Pk,2023-06-22T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-22T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-06-22T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
251901,Holmbush Car Pk,2023-06-22T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
251901,Holmbush Car Pk,2023-06-22T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.02
251901,Holmbush Car Pk,2023-06-22T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.3
251901,Holmbush Car Pk,2023-06-22T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.66
251901,Holmbush Car Pk,2023-06-22T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
251901,Holmbush Car Pk,2023-06-22T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-22T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-22T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-06-22T01:20:00.000+00:00,transformer,,Temperature,C,29.3
251901,Holmbush Car Pk,2023-06-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
251901,Holmbush Car Pk,2023-06-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
251901,Holmbush Car Pk,2023-06-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
251901,Holmbush Car Pk,2023-06-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
251901,Holmbush Car Pk,2023-06-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
251901,Holmbush Car Pk,2023-06-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
251901,Holmbush Car Pk,2023-06-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
251901,Holmbush Car Pk,2023-06-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
251901,Holmbush Car Pk,2023-06-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
251901,Holmbush Car Pk,2023-06-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,1.87
251901,Holmbush Car Pk,2023-06-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,0.57
251901,Holmbush Car Pk,2023-06-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,2.78
251901,Holmbush Car Pk,2023-06-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,11.2
251901,Holmbush Car Pk,2023-06-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.0
251901,Holmbush Car Pk,2023-06-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
251901,Holmbush Car Pk,2023-06-22T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
251901,Holmbush Car Pk,2023-06-22T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-22T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
251901,Holmbush Car Pk,2023-06-22T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.95
251901,Holmbush Car Pk,2023-06-22T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.2
251901,Holmbush Car Pk,2023-06-22T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.11
251901,Holmbush Car Pk,2023-06-22T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-22T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-22T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-06-22T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
251901,Holmbush Car Pk,2023-06-22T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-06-22T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
251901,Holmbush Car Pk,2023-06-22T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
251901,Holmbush Car Pk,2023-06-22T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.06
251901,Holmbush Car Pk,2023-06-22T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.28
251901,Holmbush Car Pk,2023-06-22T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.94
