Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251901,Holmbush Car Pk,2023-06-22T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-06-22T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-22T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-22T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
251901,Holmbush Car Pk,2023-06-22T01:10:00.000+00:00,transformer,,Temperature,C,29.3
251901,Holmbush Car Pk,2023-06-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
251901,Holmbush Car Pk,2023-06-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
251901,Holmbush Car Pk,2023-06-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
251901,Holmbush Car Pk,2023-06-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
251901,Holmbush Car Pk,2023-06-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
251901,Holmbush Car Pk,2023-06-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
251901,Holmbush Car Pk,2023-06-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
251901,Holmbush Car Pk,2023-06-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
251901,Holmbush Car Pk,2023-06-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
251901,Holmbush Car Pk,2023-06-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
251901,Holmbush Car Pk,2023-06-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,0.48
251901,Holmbush Car Pk,2023-06-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,3.05
251901,Holmbush Car Pk,2023-06-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,12.5
251901,Holmbush Car Pk,2023-06-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.3
251901,Holmbush Car Pk,2023-06-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
251901,Holmbush Car Pk,2023-06-22T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
251901,Holmbush Car Pk,2023-06-22T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-22T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
251901,Holmbush Car Pk,2023-06-22T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.86
251901,Holmbush Car Pk,2023-06-22T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.23
251901,Holmbush Car Pk,2023-06-22T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.13
251901,Holmbush Car Pk,2023-06-22T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-22T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-22T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
251901,Holmbush Car Pk,2023-06-22T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-22T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
251901,Holmbush Car Pk,2023-06-22T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
251901,Holmbush Car Pk,2023-06-22T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
251901,Holmbush Car Pk,2023-06-22T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.04
251901,Holmbush Car Pk,2023-06-22T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.38
251901,Holmbush Car Pk,2023-06-22T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.09
251901,Holmbush Car Pk,2023-06-22T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-06-22T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
251901,Holmbush Car Pk,2023-06-22T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-22T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-06-22T01:00:00.000+00:00,transformer,,Temperature,C,29.4
251901,Holmbush Car Pk,2023-06-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-06-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
251901,Holmbush Car Pk,2023-06-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
251901,Holmbush Car Pk,2023-06-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
251901,Holmbush Car Pk,2023-06-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
251901,Holmbush Car Pk,2023-06-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
251901,Holmbush Car Pk,2023-06-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
251901,Holmbush Car Pk,2023-06-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
251901,Holmbush Car Pk,2023-06-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
251901,Holmbush Car Pk,2023-06-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,1.9
251901,Holmbush Car Pk,2023-06-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,0.61
251901,Holmbush Car Pk,2023-06-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,3.22
251901,Holmbush Car Pk,2023-06-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,11.4
251901,Holmbush Car Pk,2023-06-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.2
251901,Holmbush Car Pk,2023-06-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
251901,Holmbush Car Pk,2023-06-22T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
251901,Holmbush Car Pk,2023-06-22T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
251901,Holmbush Car Pk,2023-06-22T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
251901,Holmbush Car Pk,2023-06-22T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.91
251901,Holmbush Car Pk,2023-06-22T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.26
251901,Holmbush Car Pk,2023-06-22T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.16
251901,Holmbush Car Pk,2023-06-22T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,3.9
251901,Holmbush Car Pk,2023-06-22T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
251901,Holmbush Car Pk,2023-06-22T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
251901,Holmbush Car Pk,2023-06-22T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
251901,Holmbush Car Pk,2023-06-22T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
251901,Holmbush Car Pk,2023-06-22T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
251901,Holmbush Car Pk,2023-06-22T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
251901,Holmbush Car Pk,2023-06-22T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.93
251901,Holmbush Car Pk,2023-06-22T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.32
251901,Holmbush Car Pk,2023-06-22T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.89
251901,Holmbush Car Pk,2023-06-22T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-06-22T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-22T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
251901,Holmbush Car Pk,2023-06-22T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
251901,Holmbush Car Pk,2023-06-22T00:50:00.000+00:00,transformer,,Temperature,C,29.4
251901,Holmbush Car Pk,2023-06-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
251901,Holmbush Car Pk,2023-06-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
251901,Holmbush Car Pk,2023-06-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
251901,Holmbush Car Pk,2023-06-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
251901,Holmbush Car Pk,2023-06-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
251901,Holmbush Car Pk,2023-06-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
251901,Holmbush Car Pk,2023-06-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
251901,Holmbush Car Pk,2023-06-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
251901,Holmbush Car Pk,2023-06-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
251901,Holmbush Car Pk,2023-06-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,1.84
251901,Holmbush Car Pk,2023-06-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,0.58
251901,Holmbush Car Pk,2023-06-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,3.06
251901,Holmbush Car Pk,2023-06-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,11.0
251901,Holmbush Car Pk,2023-06-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.1
251901,Holmbush Car Pk,2023-06-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
251901,Holmbush Car Pk,2023-06-22T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
251901,Holmbush Car Pk,2023-06-22T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
251901,Holmbush Car Pk,2023-06-22T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
251901,Holmbush Car Pk,2023-06-22T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.1
251901,Holmbush Car Pk,2023-06-22T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.24
251901,Holmbush Car Pk,2023-06-22T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.95
251901,Holmbush Car Pk,2023-06-22T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-22T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-22T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-06-22T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-22T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
251901,Holmbush Car Pk,2023-06-22T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
251901,Holmbush Car Pk,2023-06-22T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
251901,Holmbush Car Pk,2023-06-22T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.84
251901,Holmbush Car Pk,2023-06-22T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.49
251901,Holmbush Car Pk,2023-06-22T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
251901,Holmbush Car Pk,2023-06-22T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
251901,Holmbush Car Pk,2023-06-22T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
251901,Holmbush Car Pk,2023-06-22T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-22T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-06-22T00:40:00.000+00:00,transformer,,Temperature,C,29.4
251901,Holmbush Car Pk,2023-06-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
251901,Holmbush Car Pk,2023-06-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
251901,Holmbush Car Pk,2023-06-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
251901,Holmbush Car Pk,2023-06-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
251901,Holmbush Car Pk,2023-06-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
251901,Holmbush Car Pk,2023-06-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
251901,Holmbush Car Pk,2023-06-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
251901,Holmbush Car Pk,2023-06-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
251901,Holmbush Car Pk,2023-06-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
251901,Holmbush Car Pk,2023-06-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,1.94
251901,Holmbush Car Pk,2023-06-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,0.73
251901,Holmbush Car Pk,2023-06-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,2.95
251901,Holmbush Car Pk,2023-06-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,10.7
251901,Holmbush Car Pk,2023-06-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.2
251901,Holmbush Car Pk,2023-06-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
251901,Holmbush Car Pk,2023-06-22T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
251901,Holmbush Car Pk,2023-06-22T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-22T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
251901,Holmbush Car Pk,2023-06-22T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.94
251901,Holmbush Car Pk,2023-06-22T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.13
251901,Holmbush Car Pk,2023-06-22T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.91
251901,Holmbush Car Pk,2023-06-22T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
251901,Holmbush Car Pk,2023-06-22T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-22T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
251901,Holmbush Car Pk,2023-06-22T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-22T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
251901,Holmbush Car Pk,2023-06-22T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
251901,Holmbush Car Pk,2023-06-22T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
251901,Holmbush Car Pk,2023-06-22T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.93
251901,Holmbush Car Pk,2023-06-22T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.48
251901,Holmbush Car Pk,2023-06-22T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.84
251901,Holmbush Car Pk,2023-06-22T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
251901,Holmbush Car Pk,2023-06-22T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-22T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-22T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-22T00:30:00.000+00:00,transformer,,Temperature,C,29.4
251901,Holmbush Car Pk,2023-06-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
251901,Holmbush Car Pk,2023-06-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
251901,Holmbush Car Pk,2023-06-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
251901,Holmbush Car Pk,2023-06-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
251901,Holmbush Car Pk,2023-06-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
251901,Holmbush Car Pk,2023-06-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
251901,Holmbush Car Pk,2023-06-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
251901,Holmbush Car Pk,2023-06-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
251901,Holmbush Car Pk,2023-06-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
251901,Holmbush Car Pk,2023-06-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,1.87
251901,Holmbush Car Pk,2023-06-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,0.62
251901,Holmbush Car Pk,2023-06-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,2.74
251901,Holmbush Car Pk,2023-06-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,11.9
251901,Holmbush Car Pk,2023-06-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-06-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
251901,Holmbush Car Pk,2023-06-22T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
251901,Holmbush Car Pk,2023-06-22T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-22T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
251901,Holmbush Car Pk,2023-06-22T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.87
251901,Holmbush Car Pk,2023-06-22T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.12
251901,Holmbush Car Pk,2023-06-22T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.94
251901,Holmbush Car Pk,2023-06-22T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.2
251901,Holmbush Car Pk,2023-06-22T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
251901,Holmbush Car Pk,2023-06-22T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
251901,Holmbush Car Pk,2023-06-22T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
251901,Holmbush Car Pk,2023-06-22T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
251901,Holmbush Car Pk,2023-06-22T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
251901,Holmbush Car Pk,2023-06-22T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
251901,Holmbush Car Pk,2023-06-22T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.17
251901,Holmbush Car Pk,2023-06-22T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.42
251901,Holmbush Car Pk,2023-06-22T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.01
251901,Holmbush Car Pk,2023-06-22T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-06-22T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
251901,Holmbush Car Pk,2023-06-22T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-22T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
251901,Holmbush Car Pk,2023-06-22T00:20:00.000+00:00,transformer,,Temperature,C,29.5
251901,Holmbush Car Pk,2023-06-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
251901,Holmbush Car Pk,2023-06-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
251901,Holmbush Car Pk,2023-06-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
251901,Holmbush Car Pk,2023-06-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
251901,Holmbush Car Pk,2023-06-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
251901,Holmbush Car Pk,2023-06-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
251901,Holmbush Car Pk,2023-06-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
251901,Holmbush Car Pk,2023-06-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
251901,Holmbush Car Pk,2023-06-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
251901,Holmbush Car Pk,2023-06-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,2.04
251901,Holmbush Car Pk,2023-06-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,0.54
251901,Holmbush Car Pk,2023-06-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,2.95
251901,Holmbush Car Pk,2023-06-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,12.1
251901,Holmbush Car Pk,2023-06-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.4
251901,Holmbush Car Pk,2023-06-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,5.3
251901,Holmbush Car Pk,2023-06-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
251901,Holmbush Car Pk,2023-06-22T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
251901,Holmbush Car Pk,2023-06-22T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
251901,Holmbush Car Pk,2023-06-22T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
251901,Holmbush Car Pk,2023-06-22T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.95
251901,Holmbush Car Pk,2023-06-22T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.17
251901,Holmbush Car Pk,2023-06-22T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.94
251901,Holmbush Car Pk,2023-06-22T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
251901,Holmbush Car Pk,2023-06-22T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-22T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
251901,Holmbush Car Pk,2023-06-22T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-22T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
251901,Holmbush Car Pk,2023-06-22T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
251901,Holmbush Car Pk,2023-06-22T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
251901,Holmbush Car Pk,2023-06-22T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
251901,Holmbush Car Pk,2023-06-22T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.45
251901,Holmbush Car Pk,2023-06-22T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
251901,Holmbush Car Pk,2023-06-22T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-06-22T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
251901,Holmbush Car Pk,2023-06-22T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
251901,Holmbush Car Pk,2023-06-22T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
251901,Holmbush Car Pk,2023-06-22T00:10:00.000+00:00,transformer,,Temperature,C,29.5
251901,Holmbush Car Pk,2023-06-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
251901,Holmbush Car Pk,2023-06-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
251901,Holmbush Car Pk,2023-06-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
251901,Holmbush Car Pk,2023-06-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
251901,Holmbush Car Pk,2023-06-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
251901,Holmbush Car Pk,2023-06-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
251901,Holmbush Car Pk,2023-06-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
251901,Holmbush Car Pk,2023-06-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
251901,Holmbush Car Pk,2023-06-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
251901,Holmbush Car Pk,2023-06-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,1.95
251901,Holmbush Car Pk,2023-06-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,0.62
251901,Holmbush Car Pk,2023-06-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,2.95
251901,Holmbush Car Pk,2023-06-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,12.8
251901,Holmbush Car Pk,2023-06-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.9
251901,Holmbush Car Pk,2023-06-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,5.4
251901,Holmbush Car Pk,2023-06-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
251901,Holmbush Car Pk,2023-06-22T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
251901,Holmbush Car Pk,2023-06-22T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
251901,Holmbush Car Pk,2023-06-22T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
251901,Holmbush Car Pk,2023-06-22T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.78
251901,Holmbush Car Pk,2023-06-22T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.2
251901,Holmbush Car Pk,2023-06-22T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.82
251901,Holmbush Car Pk,2023-06-22T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.9
251901,Holmbush Car Pk,2023-06-22T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
251901,Holmbush Car Pk,2023-06-22T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
251901,Holmbush Car Pk,2023-06-22T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
251901,Holmbush Car Pk,2023-06-22T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
251901,Holmbush Car Pk,2023-06-22T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
251901,Holmbush Car Pk,2023-06-22T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
251901,Holmbush Car Pk,2023-06-22T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.72
251901,Holmbush Car Pk,2023-06-22T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.46
251901,Holmbush Car Pk,2023-06-22T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.83
251901,Holmbush Car Pk,2023-06-22T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
251901,Holmbush Car Pk,2023-06-22T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
251901,Holmbush Car Pk,2023-06-22T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
251901,Holmbush Car Pk,2023-06-22T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
251901,Holmbush Car Pk,2023-06-22T00:00:00.000+00:00,transformer,,Temperature,C,29.5
251901,Holmbush Car Pk,2023-06-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
251901,Holmbush Car Pk,2023-06-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
251901,Holmbush Car Pk,2023-06-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
251901,Holmbush Car Pk,2023-06-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
251901,Holmbush Car Pk,2023-06-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
251901,Holmbush Car Pk,2023-06-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
251901,Holmbush Car Pk,2023-06-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
251901,Holmbush Car Pk,2023-06-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
251901,Holmbush Car Pk,2023-06-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
251901,Holmbush Car Pk,2023-06-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,1.5
251901,Holmbush Car Pk,2023-06-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,0.66
251901,Holmbush Car Pk,2023-06-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,2.65
251901,Holmbush Car Pk,2023-06-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,10.8
251901,Holmbush Car Pk,2023-06-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.7
251901,Holmbush Car Pk,2023-06-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,5.7
251901,Holmbush Car Pk,2023-06-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
